Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.5,3.3,12.65,3.5,0.0,0.0
2018,1,22,7,30,11.0,7.0,3.3,12.8,7.0,9.34,0.0
2018,1,22,7,45,12.5,18.0,3.35,12.95,19.0,21.03,5.49
2018,1,22,8,0,14.0,29.0,3.4,13.1,31.0,33.57,21.56
2018,1,22,8,15,58.5,45.5,3.35,13.15,56.5,78.13,59.93
2018,1,22,8,30,103.0,62.0,3.3,13.2,82.0,121.62,98.05
2018,1,22,8,45,51.5,71.0,3.3,13.3,81.0,99.37,79.89
2018,1,22,9,0,0.0,80.0,3.3,13.4,80.0,74.2,58.01
2018,1,22,9,15,0.0,89.5,3.3,13.5,89.5,82.87,65.41
2018,1,22,9,30,0.0,99.0,3.3,13.6,99.0,91.65,72.78
2018,1,22,9,45,20.0,121.5,3.35,13.7,129.5,128.97,104.75
2018,1,22,10,0,40.0,144.0,3.4,13.8,160.0,178.78,146.76
2018,1,22,10,15,179.5,163.0,3.5,13.85,244.5,326.59,271.99
2018,1,22,10,30,319.0,182.0,3.6,13.9,329.0,485.69,401.49
2018,1,22,10,45,560.0,138.5,3.65,14.0,412.5,665.34,544.92
2018,1,22,11,0,801.0,95.0,3.7,14.1,496.0,842.03,675.57
2018,1,22,11,15,834.5,90.0,3.75,14.1,520.0,882.39,703.2
2018,1,22,11,30,868.0,85.0,3.8,14.1,544.0,920.3,729.95
2018,1,22,11,45,863.0,88.0,3.85,14.15,551.0,929.9,736.22
2018,1,22,12,0,858.0,91.0,3.9,14.2,558.0,935.84,740.24
2018,1,22,12,15,867.5,88.5,3.9,14.15,562.0,944.89,746.66
2018,1,22,12,30,877.0,86.0,3.9,14.1,566.0,950.32,750.62
2018,1,22,12,45,873.5,86.5,3.9,14.1,560.0,943.73,746.05
2018,1,22,13,0,870.0,87.0,3.9,14.1,554.0,933.56,739.17
2018,1,22,13,15,865.5,86.0,3.85,14.0,541.0,917.09,727.89
2018,1,22,13,30,861.0,85.0,3.8,13.9,528.0,897.25,714.33
2018,1,22,13,45,853.0,83.0,3.7,13.85,507.0,869.84,694.93
2018,1,22,14,0,845.0,81.0,3.6,13.8,486.0,839.48,673.41
2018,1,22,14,15,830.5,79.0,3.55,13.65,458.0,800.99,646.32
2018,1,22,14,30,816.0,77.0,3.5,13.5,430.0,760.31,617.38
2018,1,22,14,45,795.0,75.0,3.4,13.4,396.5,712.77,582.55
2018,1,22,15,0,774.0,73.0,3.3,13.3,363.0,664.02,546.3
2018,1,22,15,15,743.5,69.0,3.3,13.3,324.0,605.64,501.48
2018,1,22,15,30,713.0,65.0,3.3,13.3,285.0,547.56,454.44
2018,1,22,15,45,658.5,62.0,3.05,12.85,242.0,481.17,399.13
2018,1,22,16,0,604.0,59.0,2.8,12.4,199.0,414.57,342.12
2018,1,22,16,15,451.0,54.0,2.8,12.1,146.5,301.83,246.51
2018,1,22,16,30,298.0,49.0,2.8,11.8,94.0,202.7,161.17
2018,1,22,16,45,242.5,36.0,2.75,11.5,64.5,150.42,111.57
2018,1,22,17,0,187.0,23.0,2.7,11.2,35.0,97.18,26.89
2018,1,22,17,15,101.0,13.0,2.7,11.1,18.5,38.14,0.0
2018,1,22,17,30,15.0,3.0,2.7,11.0,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.7,10.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,41.0,7.0,1.85,9.25,8.0,0.0,0.0
2018,1,23,7,30,82.0,14.0,1.8,9.4,16.0,34.85,0.0
2018,1,23,7,45,132.5,27.5,1.75,9.55,39.0,88.85,43.85
2018,1,23,8,0,183.0,41.0,1.7,9.7,62.0,135.85,103.57
2018,1,23,8,15,224.5,52.0,1.7,9.85,89.0,176.63,142.22
2018,1,23,8,30,266.0,63.0,1.7,10.0,116.0,222.12,183.48
2018,1,23,8,45,437.5,67.5,1.7,10.15,179.0,338.88,283.13
2018,1,23,9,0,609.0,72.0,1.7,10.3,242.0,469.26,391.02
2018,1,23,9,15,643.5,76.5,1.7,10.55,280.5,526.49,437.27
2018,1,23,9,30,678.0,81.0,1.7,10.8,319.0,584.94,483.39
2018,1,23,9,45,740.0,79.0,1.75,11.05,363.5,656.16,537.67
2018,1,23,10,0,802.0,77.0,1.8,11.3,408.0,726.09,588.37
2018,1,23,10,15,824.5,78.0,1.8,11.55,440.0,773.62,621.06
2018,1,23,10,30,847.0,79.0,1.8,11.8,472.0,819.62,652.27
2018,1,23,10,45,859.5,80.0,1.8,12.05,496.5,855.22,675.59
2018,1,23,11,0,872.0,81.0,1.8,12.3,521.0,888.18,696.92
2018,1,23,11,15,880.0,81.5,1.65,12.5,538.0,913.59,711.1
2018,1,23,11,30,888.0,82.0,1.5,12.7,555.0,926.6,716.52
2018,1,23,11,45,892.0,83.0,1.35,12.9,565.0,942.13,723.66
2018,1,23,12,0,896.0,84.0,1.2,13.1,575.0,954.14,728.21
2018,1,23,12,15,898.0,83.0,1.05,13.25,576.5,958.15,727.45
2018,1,23,12,30,900.0,82.0,0.9,13.4,578.0,958.51,724.31
2018,1,23,12,45,898.5,82.0,0.8,13.5,572.5,953.18,718.65
2018,1,23,13,0,897.0,82.0,0.7,13.6,567.0,944.23,710.79
2018,1,23,13,15,892.0,81.0,0.7,13.7,553.0,927.23,699.95
2018,1,23,13,30,887.0,80.0,0.7,13.8,539.0,906.85,687.06
2018,1,23,13,45,878.0,78.5,0.7,13.85,518.0,887.54,675.13
2018,1,23,14,0,869.0,77.0,0.7,13.9,497.0,856.39,655.18
2018,1,23,14,15,816.5,82.5,0.7,13.9,459.0,795.16,614.64
2018,1,23,14,30,764.0,88.0,0.7,13.9,421.0,733.46,573.33
2018,1,23,14,45,784.0,78.0,0.75,13.85,397.0,709.4,558.86
2018,1,23,15,0,804.0,68.0,0.8,13.8,373.0,681.06,540.45
2018,1,23,15,15,775.0,64.5,0.8,13.8,333.5,623.09,498.99
2018,1,23,15,30,746.0,61.0,0.8,13.8,294.0,565.23,454.9
2018,1,23,15,45,705.5,57.0,0.85,13.55,252.0,500.5,404.6
2018,1,23,16,0,665.0,53.0,0.9,13.3,210.0,437.69,353.51
2018,1,23,16,15,546.5,50.0,1.0,13.1,161.0,344.53,276.51
2018,1,23,16,30,428.0,47.0,1.1,12.9,112.0,258.53,203.32
2018,1,23,16,45,310.0,35.0,1.15,12.7,74.0,175.78,130.31
2018,1,23,17,0,192.0,23.0,1.2,12.5,36.0,100.29,37.32
2018,1,23,17,15,107.5,13.0,1.3,12.4,19.0,39.96,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,4.0,3.9,10.9,4.0,0.0,0.0
2018,1,24,7,30,10.0,8.0,4.0,11.2,8.0,9.97,0.0
2018,1,24,7,45,5.0,21.0,4.05,11.5,21.0,20.57,6.79
2018,1,24,8,0,0.0,34.0,4.1,11.8,34.0,31.55,20.32
2018,1,24,8,15,0.5,50.5,4.3,12.1,50.5,48.1,35.08
2018,1,24,8,30,1.0,67.0,4.5,12.4,67.0,64.49,49.51
2018,1,24,8,45,10.5,84.5,4.65,12.65,87.5,86.96,69.1
2018,1,24,9,0,20.0,102.0,4.8,12.9,108.0,110.39,89.38
2018,1,24,9,15,108.0,122.5,4.95,13.05,160.0,208.49,174.15
2018,1,24,9,30,196.0,143.0,5.1,13.2,212.0,297.16,249.88
2018,1,24,9,45,288.0,146.5,5.25,13.35,260.0,387.67,326.15
2018,1,24,10,0,380.0,150.0,5.4,13.5,308.0,487.57,408.55
2018,1,24,10,15,410.0,157.0,5.6,13.65,338.5,533.85,445.8
2018,1,24,10,30,440.0,164.0,5.8,13.8,369.0,580.64,483.21
2018,1,24,10,45,341.0,192.0,5.95,14.0,356.0,525.24,436.25
2018,1,24,11,0,242.0,220.0,6.1,14.2,343.0,480.43,397.15
2018,1,24,11,15,176.0,228.0,6.3,14.25,319.0,418.26,345.47
2018,1,24,11,30,110.0,236.0,6.5,14.3,295.0,352.79,290.44
2018,1,24,11,45,63.0,218.5,6.7,14.4,252.5,288.15,236.23
2018,1,24,12,0,16.0,201.0,6.9,14.5,210.0,207.79,168.46
2018,1,24,12,15,9.5,178.0,7.0,14.45,183.5,176.88,142.8
2018,1,24,12,30,3.0,155.0,7.1,14.4,157.0,146.75,117.61
2018,1,24,12,45,7.0,162.0,7.25,14.35,166.0,157.8,127.06
2018,1,24,13,0,11.0,169.0,7.4,14.3,175.0,168.97,136.6
2018,1,24,13,15,5.5,148.5,7.35,14.2,151.5,142.72,114.67
2018,1,24,13,30,0.0,128.0,7.3,14.1,128.0,117.08,93.17
2018,1,24,13,45,0.0,114.5,7.25,14.0,114.5,103.82,82.22
2018,1,24,14,0,0.0,101.0,7.2,13.9,101.0,90.75,71.36
2018,1,24,14,15,10.5,104.0,6.95,13.75,108.5,102.65,82.02
2018,1,24,14,30,21.0,107.0,6.7,13.6,116.0,121.27,98.31
2018,1,24,14,45,48.5,120.5,6.5,13.5,139.5,157.25,129.73
2018,1,24,15,0,76.0,134.0,6.3,13.4,163.0,192.55,160.26
2018,1,24,15,15,49.5,108.5,6.3,13.4,126.5,142.94,117.74
2018,1,24,15,30,23.0,83.0,6.3,13.4,90.0,96.03,77.25
2018,1,24,15,45,11.5,70.5,5.9,13.15,74.0,70.77,55.4
2018,1,24,16,0,0.0,58.0,5.5,12.9,58.0,52.16,39.17
2018,1,24,16,15,0.0,46.0,5.55,12.65,46.0,40.88,29.31
2018,1,24,16,30,0.0,34.0,5.6,12.4,34.0,29.99,19.69
2018,1,24,16,45,7.0,24.5,5.7,12.15,25.0,25.28,14.93
2018,1,24,17,0,14.0,15.0,5.8,11.9,16.0,17.94,3.76
2018,1,24,17,15,14.0,8.5,5.55,11.55,9.0,11.41,0.0
2018,1,24,17,30,14.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,5.05,10.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.0,3.85,10.1,6.0,0.0,0.0
2018,1,25,7,30,15.0,12.0,3.8,10.3,12.0,14.95,0.0
2018,1,25,7,45,94.5,28.0,3.7,10.55,38.5,71.23,38.37
2018,1,25,8,0,174.0,44.0,3.6,10.8,65.0,127.78,97.53
2018,1,25,8,15,335.5,53.0,3.6,10.9,114.5,226.01,182.76
2018,1,25,8,30,497.0,62.0,3.6,11.0,164.0,337.14,278.87
2018,1,25,8,45,534.0,69.0,3.6,11.15,201.0,393.01,328.7
2018,1,25,9,0,571.0,76.0,3.6,11.3,238.0,451.2,378.99
2018,1,25,9,15,631.0,78.5,3.65,11.4,282.5,521.01,437.5
2018,1,25,9,30,691.0,81.0,3.7,11.5,327.0,594.22,497.12
2018,1,25,9,45,749.0,78.0,3.75,11.65,370.0,658.23,547.11
2018,1,25,10,0,807.0,75.0,3.8,11.8,413.0,728.46,599.86
2018,1,25,10,15,585.0,105.5,3.85,11.95,360.0,620.73,514.85
2018,1,25,10,30,363.0,136.0,3.9,12.1,307.0,483.61,403.3
2018,1,25,10,45,339.0,170.0,4.0,12.2,336.0,496.51,412.89
2018,1,25,11,0,315.0,204.0,4.1,12.3,365.0,525.01,433.65
2018,1,25,11,15,406.0,191.5,4.2,12.4,406.0,616.07,506.45
2018,1,25,11,30,497.0,179.0,4.3,12.5,447.0,692.26,566.64
2018,1,25,11,45,609.0,153.0,4.4,12.55,487.0,779.84,634.11
2018,1,25,12,0,721.0,127.0,4.5,12.6,527.0,860.22,693.85
2018,1,25,12,15,522.5,169.0,4.6,12.65,459.5,717.12,585.67
2018,1,25,12,30,324.0,211.0,4.7,12.7,392.0,560.83,461.03
2018,1,25,12,45,241.0,218.0,4.8,12.75,352.0,490.16,403.89
2018,1,25,13,0,158.0,225.0,4.9,12.8,312.0,401.45,331.19
2018,1,25,13,15,391.0,184.5,4.9,12.8,392.0,600.86,496.43
2018,1,25,13,30,624.0,144.0,4.9,12.8,472.0,763.68,625.52
2018,1,25,13,45,708.5,120.5,4.95,12.8,479.0,797.52,651.37
2018,1,25,14,0,793.0,97.0,5.0,12.8,486.0,818.45,668.23
2018,1,25,14,15,601.5,112.0,5.0,12.75,397.5,660.0,547.1
2018,1,25,14,30,410.0,127.0,5.0,12.7,309.0,497.24,416.97
2018,1,25,14,45,282.5,119.0,5.05,12.65,240.0,359.01,303.36
2018,1,25,15,0,155.0,111.0,5.1,12.6,171.0,246.48,207.56
2018,1,25,15,15,116.5,90.0,5.1,12.6,132.5,177.37,148.85
2018,1,25,15,30,78.0,69.0,5.1,12.6,94.0,123.96,102.56
2018,1,25,15,45,287.5,69.0,4.85,12.25,142.0,267.01,226.03
2018,1,25,16,0,497.0,69.0,4.6,11.9,190.0,370.64,310.53
2018,1,25,16,15,470.0,60.0,4.45,11.65,156.0,319.6,263.82
2018,1,25,16,30,443.0,51.0,4.3,11.4,122.0,270.36,217.57
2018,1,25,16,45,321.0,41.0,4.15,11.15,83.5,186.19,141.98
2018,1,25,17,0,199.0,31.0,4.0,10.9,45.0,113.84,59.2
2018,1,25,17,15,104.5,16.5,3.95,10.9,23.5,42.61,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,7,15,77.5,8.5,1.85,9.95,11.0,0.0,0.0
2018,1,26,7,30,155.0,17.0,1.9,10.2,22.0,57.05,0.0
2018,1,26,7,45,280.0,26.5,1.9,10.45,53.5,136.96,80.28
2018,1,26,8,0,405.0,36.0,1.9,10.7,85.0,215.65,165.56
2018,1,26,8,15,491.5,43.5,1.95,10.9,128.0,286.08,229.96
2018,1,26,8,30,578.0,51.0,2.0,11.1,171.0,365.21,299.68
2018,1,26,8,45,629.0,55.0,2.05,11.3,212.5,428.8,355.3
2018,1,26,9,0,680.0,59.0,2.1,11.5,254.0,492.97,409.67
2018,1,26,9,15,560.5,84.5,2.05,11.55,261.0,482.72,401.72
2018,1,26,9,30,441.0,110.0,2.0,11.6,268.0,450.67,375.57
2018,1,26,9,45,354.0,137.0,1.95,11.7,272.5,438.17,364.1
2018,1,26,10,0,267.0,164.0,1.9,11.8,277.0,403.18,334.22
2018,1,26,10,15,540.0,123.0,1.85,11.95,372.0,605.01,496.62
2018,1,26,10,30,813.0,82.0,1.8,12.1,467.0,797.08,636.72
2018,1,26,10,45,846.5,78.0,1.8,12.2,496.5,843.86,666.94
2018,1,26,11,0,880.0,74.0,1.8,12.3,526.0,880.39,691.09
2018,1,26,11,15,895.0,73.0,1.8,12.4,545.5,910.28,710.52
2018,1,26,11,30,910.0,72.0,1.8,12.5,565.0,937.2,727.9
2018,1,26,11,45,912.0,72.5,1.85,12.6,574.0,950.72,736.76
2018,1,26,12,0,914.0,73.0,1.9,12.7,583.0,960.6,743.41
2018,1,26,12,15,913.0,73.5,1.95,12.7,584.5,963.95,746.05
2018,1,26,12,30,912.0,74.0,2.0,12.7,586.0,963.56,746.36
2018,1,26,12,45,908.0,74.5,2.05,12.75,580.0,956.62,742.23
2018,1,26,13,0,904.0,75.0,2.1,12.8,574.0,946.03,735.78
2018,1,26,13,15,899.0,74.0,2.15,12.75,560.0,929.03,725.28
2018,1,26,13,30,894.0,73.0,2.2,12.7,546.0,908.59,712.47
2018,1,26,13,45,738.0,100.0,2.3,12.7,480.5,799.46,636.38
2018,1,26,14,0,582.0,127.0,2.4,12.7,415.0,679.54,550.27
2018,1,26,14,15,481.5,134.5,2.5,12.6,364.0,579.76,475.71
2018,1,26,14,30,381.0,142.0,2.6,12.5,313.0,492.59,407.38
2018,1,26,14,45,423.5,132.0,2.65,12.4,308.5,499.09,414.35
2018,1,26,15,0,466.0,122.0,2.7,12.3,304.0,501.08,416.87
2018,1,26,15,15,377.0,119.5,2.7,12.3,257.0,417.12,348.32
2018,1,26,15,30,288.0,117.0,2.7,12.3,210.0,327.3,274.14
2018,1,26,15,45,254.5,102.0,2.7,11.9,176.0,276.42,231.62
2018,1,26,16,0,221.0,87.0,2.7,11.5,142.0,228.3,190.29
2018,1,26,16,15,231.5,70.5,2.7,11.2,118.0,202.89,167.15
2018,1,26,16,30,242.0,54.0,2.7,10.9,94.0,185.15,149.01
2018,1,26,16,45,178.5,39.0,2.65,10.55,63.5,129.77,98.99
2018,1,26,17,0,115.0,24.0,2.6,10.2,33.0,78.16,43.17
2018,1,26,17,15,70.5,14.0,2.65,10.1,18.0,31.44,0.0
2018,1,26,17,30,26.0,4.0,2.7,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.75,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,7,15,32.5,6.5,1.85,9.4,7.5,0.0,0.0
2018,1,27,7,30,65.0,13.0,1.9,9.7,15.0,29.24,0.0
2018,1,27,7,45,108.5,27.5,1.9,10.05,38.0,74.94,44.23
2018,1,27,8,0,152.0,42.0,1.9,10.4,61.0,115.45,88.26
2018,1,27,8,15,353.5,46.5,1.95,10.65,114.5,228.61,184.75
2018,1,27,8,30,555.0,51.0,2.0,10.9,168.0,353.8,291.2
2018,1,27,8,45,515.5,67.0,2.05,11.2,194.5,380.83,316.54
2018,1,27,9,0,476.0,83.0,2.1,11.5,221.0,402.34,335.95
2018,1,27,9,15,590.5,78.5,2.2,11.8,275.0,495.29,412.81
2018,1,27,9,30,705.0,74.0,2.3,12.1,329.0,595.74,492.99
2018,1,27,9,45,674.0,87.5,2.4,12.4,351.5,619.84,510.55
2018,1,27,10,0,643.0,101.0,2.5,12.7,374.0,639.06,524.1
2018,1,27,10,15,648.5,107.5,2.6,12.9,400.0,674.75,550.26
2018,1,27,10,30,654.0,114.0,2.7,13.1,426.0,708.47,574.55
2018,1,27,10,45,656.0,120.0,2.8,13.3,446.0,736.46,594.41
2018,1,27,11,0,658.0,126.0,2.9,13.5,466.0,761.98,612.41
2018,1,27,11,15,684.5,123.0,3.05,13.65,487.0,796.48,637.42
2018,1,27,11,30,711.0,120.0,3.2,13.8,508.0,828.94,660.8
2018,1,27,11,45,742.0,114.0,3.3,13.95,525.0,859.53,682.51
2018,1,27,12,0,773.0,108.0,3.4,14.1,542.0,882.02,698.41
2018,1,27,12,15,811.0,98.0,3.4,14.25,555.0,909.29,717.24
2018,1,27,12,30,849.0,88.0,3.4,14.4,568.0,932.78,733.35
2018,1,27,12,45,813.0,95.5,3.4,14.55,551.5,904.62,712.84
2018,1,27,13,0,777.0,103.0,3.4,14.7,535.0,873.16,690.43
2018,1,27,13,15,790.0,96.5,3.4,14.75,526.5,867.49,686.96
2018,1,27,13,30,803.0,90.0,3.4,14.8,518.0,858.09,680.72
2018,1,27,13,45,782.0,93.0,3.4,14.85,496.5,826.47,658.45
2018,1,27,14,0,761.0,96.0,3.4,14.9,475.0,792.48,634.53
2018,1,27,14,15,805.5,80.5,3.4,14.9,462.0,789.16,633.33
2018,1,27,14,30,850.0,65.0,3.4,14.9,449.0,772.19,621.86
2018,1,27,14,45,769.0,75.5,3.4,14.85,403.0,700.35,569.28
2018,1,27,15,0,688.0,86.0,3.4,14.8,357.0,627.56,515.16
2018,1,27,15,15,630.5,84.5,3.4,14.8,313.5,556.67,459.72
2018,1,27,15,30,573.0,83.0,3.4,14.8,270.0,488.55,404.76
2018,1,27,15,45,545.5,75.0,3.2,14.35,233.5,434.4,360.16
2018,1,27,16,0,518.0,67.0,3.0,13.9,197.0,381.5,315.08
2018,1,27,16,15,405.5,61.5,3.05,13.55,151.0,290.88,238.0
2018,1,27,16,30,293.0,56.0,3.1,13.2,105.0,210.02,168.05
2018,1,27,16,45,245.5,41.5,3.1,12.8,74.0,158.49,121.0
2018,1,27,17,0,198.0,27.0,3.1,12.4,43.0,109.96,65.7
2018,1,27,17,15,124.5,16.5,3.2,12.3,24.0,48.18,0.0
2018,1,27,17,30,51.0,6.0,3.3,12.2,5.0,0.0,0.0
2018,1,27,17,45,25.5,3.0,3.4,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,74.0,8.5,4.35,9.4,11.0,0.0,0.0
2018,1,28,7,30,148.0,17.0,4.5,9.7,22.0,55.07,0.0
2018,1,28,7,45,314.5,26.5,4.65,10.05,59.5,149.36,94.45
2018,1,28,8,0,481.0,36.0,4.8,10.4,97.0,244.53,189.97
2018,1,28,8,15,561.0,42.5,4.8,10.7,141.0,315.27,256.01
2018,1,28,8,30,641.0,49.0,4.8,11.0,185.0,390.51,324.13
2018,1,28,8,45,692.0,52.5,4.8,11.35,229.5,457.35,383.62
2018,1,28,9,0,743.0,56.0,4.8,11.7,274.0,527.47,443.79
2018,1,28,9,15,779.5,58.5,4.7,12.15,316.5,589.93,495.34
2018,1,28,9,30,816.0,61.0,4.6,12.6,359.0,653.44,545.24
2018,1,28,9,45,842.0,62.5,4.55,13.05,397.0,708.65,585.92
2018,1,28,10,0,868.0,64.0,4.5,13.5,435.0,756.45,619.95
2018,1,28,10,15,883.5,65.5,4.35,13.9,466.5,801.05,650.38
2018,1,28,10,30,899.0,67.0,4.2,14.3,498.0,843.61,678.65
2018,1,28,10,45,909.5,68.0,4.1,14.65,523.0,878.9,701.81
2018,1,28,11,0,920.0,69.0,4.0,15.0,548.0,911.33,722.66
2018,1,28,11,15,927.5,69.0,3.9,15.3,565.5,936.69,738.38
2018,1,28,11,30,935.0,69.0,3.8,15.6,583.0,958.67,751.67
2018,1,28,11,45,939.5,69.5,3.7,15.9,593.5,974.98,760.95
2018,1,28,12,0,944.0,70.0,3.6,16.2,604.0,987.57,767.72
2018,1,28,12,15,945.0,70.5,3.55,16.4,606.5,993.05,770.31
2018,1,28,12,30,946.0,71.0,3.5,16.6,609.0,994.65,770.43
2018,1,28,12,45,945.0,70.5,3.45,16.75,603.5,989.18,765.98
2018,1,28,13,0,944.0,70.0,3.4,16.9,598.0,979.87,759.1
2018,1,28,13,15,938.5,70.0,3.4,17.0,584.5,963.24,747.83
2018,1,28,13,30,933.0,70.0,3.4,17.1,571.0,943.02,734.21
2018,1,28,13,45,923.5,69.5,3.35,17.2,549.5,915.15,714.95
2018,1,28,14,0,914.0,69.0,3.3,17.3,528.0,884.14,693.54
2018,1,28,14,15,872.0,74.0,3.3,17.25,492.5,837.85,661.77
2018,1,28,14,30,830.0,79.0,3.3,17.2,457.0,782.41,623.01
2018,1,28,14,45,766.5,83.0,3.25,17.15,412.0,708.58,569.72
2018,1,28,15,0,703.0,87.0,3.2,17.1,367.0,640.79,519.99
2018,1,28,15,15,723.0,75.0,3.2,17.1,338.0,609.71,496.99
2018,1,28,15,30,743.0,63.0,3.2,17.1,309.0,571.87,467.23
2018,1,28,15,45,732.0,57.0,2.9,16.4,272.0,522.13,426.81
2018,1,28,16,0,721.0,51.0,2.6,15.7,235.0,471.54,384.07
2018,1,28,16,15,663.0,46.0,2.65,15.3,190.0,398.23,321.78
2018,1,28,16,30,605.0,41.0,2.7,14.9,145.0,329.47,261.02
2018,1,28,16,45,482.5,34.5,2.7,14.5,101.5,243.44,185.07
2018,1,28,17,0,360.0,28.0,2.7,14.1,58.0,165.79,104.12
2018,1,28,17,15,209.5,17.5,2.75,13.9,32.0,71.97,0.0
2018,1,28,17,30,59.0,7.0,2.8,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.85,13.55,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.5,4.65,10.0,6.0,5.0,0.0
2018,1,29,7,30,25.0,11.0,4.7,10.2,12.0,16.69,0.0
2018,1,29,7,45,12.5,24.0,4.75,10.35,24.5,27.86,14.48
2018,1,29,8,0,0.0,37.0,4.8,10.5,37.0,34.15,22.94
2018,1,29,8,15,1.0,53.5,4.65,10.8,53.5,50.73,37.69
2018,1,29,8,30,2.0,70.0,4.5,11.1,70.0,67.27,52.29
2018,1,29,8,45,1.5,76.0,4.4,11.35,76.0,71.42,56.08
2018,1,29,9,0,1.0,82.0,4.3,11.6,82.0,75.98,60.03
2018,1,29,9,15,2.5,99.0,4.05,12.0,99.5,93.6,75.02
2018,1,29,9,30,4.0,116.0,3.8,12.4,117.0,111.47,90.01
2018,1,29,9,45,73.0,148.5,3.6,12.8,179.5,206.57,171.51
2018,1,29,10,0,142.0,181.0,3.4,13.2,242.0,313.42,260.26
2018,1,29,10,15,158.0,195.0,3.25,13.65,267.5,347.16,286.69
2018,1,29,10,30,174.0,209.0,3.1,14.1,293.0,381.62,313.47
2018,1,29,10,45,144.5,221.5,2.9,14.5,293.5,375.44,306.36
2018,1,29,11,0,115.0,234.0,2.7,14.9,294.0,367.37,297.9
2018,1,29,11,15,143.0,242.0,2.55,15.25,319.5,404.34,326.86
2018,1,29,11,30,171.0,250.0,2.4,15.6,345.0,441.93,355.65
2018,1,29,11,45,140.5,238.0,2.3,15.95,317.0,400.27,321.65
2018,1,29,12,0,110.0,226.0,2.2,16.3,289.0,357.74,287.23
2018,1,29,12,15,78.0,227.5,2.15,16.35,272.0,311.79,250.21
2018,1,29,12,30,46.0,229.0,2.1,16.4,255.0,283.22,226.48
2018,1,29,12,45,98.0,220.5,2.05,16.45,275.5,322.16,259.34
2018,1,29,13,0,150.0,212.0,2.0,16.5,296.0,377.53,304.14
2018,1,29,13,15,289.0,207.5,1.9,16.4,365.5,516.87,414.42
2018,1,29,13,30,428.0,203.0,1.8,16.3,435.0,650.59,515.49
2018,1,29,13,45,450.0,189.0,1.7,16.15,424.5,644.58,510.67
2018,1,29,14,0,472.0,175.0,1.6,16.0,414.0,635.66,504.95
2018,1,29,14,15,383.0,178.5,1.7,15.95,365.5,534.77,429.65
2018,1,29,14,30,294.0,182.0,1.8,15.9,317.0,455.59,368.86
2018,1,29,14,45,212.5,174.0,1.9,15.9,268.0,359.03,293.05
2018,1,29,15,0,131.0,166.0,2.0,15.9,219.0,282.99,231.33
2018,1,29,15,15,194.5,146.0,2.0,15.9,215.5,298.39,245.62
2018,1,29,15,30,258.0,126.0,2.0,15.9,212.0,319.4,263.22
2018,1,29,15,45,230.0,112.5,2.05,15.4,181.5,274.98,226.61
2018,1,29,16,0,202.0,99.0,2.1,14.9,151.0,232.93,191.33
2018,1,29,16,15,165.0,82.0,2.2,14.55,119.0,184.6,149.95
2018,1,29,16,30,128.0,65.0,2.3,14.2,87.0,140.03,111.12
2018,1,29,16,45,93.5,48.5,2.4,13.85,62.0,94.42,71.15
2018,1,29,17,0,59.0,32.0,2.5,13.5,37.0,59.95,37.28
2018,1,29,17,15,42.5,18.5,2.6,13.35,21.0,28.24,0.0
2018,1,29,17,30,26.0,5.0,2.7,13.2,5.0,4.55,0.0
2018,1,29,17,45,13.0,2.5,2.85,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,30,7,15,41.5,8.0,3.05,11.15,9.5,7.28,0.0
2018,1,30,7,30,83.0,16.0,3.1,11.5,19.0,36.73,0.0
2018,1,30,7,45,201.0,30.0,3.2,11.85,52.5,116.35,76.59
2018,1,30,8,0,319.0,44.0,3.3,12.2,86.0,189.27,146.53
2018,1,30,8,15,490.5,45.0,3.25,12.45,138.5,287.0,231.39
2018,1,30,8,30,662.0,46.0,3.2,12.7,191.0,397.97,326.65
2018,1,30,8,45,711.5,50.0,3.15,12.9,236.0,465.55,385.39
2018,1,30,9,0,761.0,54.0,3.1,13.1,281.0,536.4,444.75
2018,1,30,9,15,718.0,67.5,3.0,13.5,306.5,561.62,465.08
2018,1,30,9,30,675.0,81.0,2.9,13.9,332.0,584.67,482.41
2018,1,30,9,45,747.0,76.5,2.75,14.25,380.0,657.42,537.15
2018,1,30,10,0,819.0,72.0,2.6,14.6,428.0,736.95,593.87
2018,1,30,10,15,858.5,69.0,2.5,14.9,465.5,786.97,627.55
2018,1,30,10,30,898.0,66.0,2.4,15.2,503.0,843.25,665.13
2018,1,30,10,45,908.5,67.0,2.3,15.55,528.0,878.69,686.92
2018,1,30,11,0,919.0,68.0,2.2,15.9,553.0,911.27,706.52
2018,1,30,11,15,921.0,70.0,2.15,16.15,569.5,934.34,720.11
2018,1,30,11,30,923.0,72.0,2.1,16.4,586.0,953.86,731.32
2018,1,30,11,45,932.0,71.5,2.05,16.7,598.0,973.09,742.23
2018,1,30,12,0,941.0,71.0,2.0,17.0,610.0,988.72,750.74
2018,1,30,12,15,942.5,70.5,1.95,17.3,612.0,993.47,752.07
2018,1,30,12,30,944.0,70.0,1.9,17.6,614.0,994.34,751.09
2018,1,30,12,45,942.0,70.0,1.9,17.85,608.5,988.66,746.75
2018,1,30,13,0,940.0,70.0,1.9,18.1,603.0,979.13,740.1
2018,1,30,13,15,935.0,69.0,1.95,18.15,589.0,961.75,729.55
2018,1,30,13,30,930.0,68.0,2.0,18.2,575.0,940.77,716.69
2018,1,30,13,45,922.0,67.5,2.1,18.3,554.0,914.27,700.5
2018,1,30,14,0,914.0,67.0,2.2,18.4,533.0,884.58,681.99
2018,1,30,14,15,902.0,65.5,2.35,18.25,505.0,847.23,658.95
2018,1,30,14,30,890.0,64.0,2.5,18.1,477.0,807.31,633.62
2018,1,30,14,45,873.0,62.5,2.7,17.9,443.0,761.24,603.62
2018,1,30,15,0,856.0,61.0,2.9,17.7,409.0,713.5,571.51
2018,1,30,15,15,831.0,58.5,2.9,17.7,369.0,663.28,535.27
2018,1,30,15,30,806.0,56.0,2.9,17.7,329.0,606.42,491.95
2018,1,30,15,45,768.5,53.0,3.0,16.75,285.5,541.42,441.78
2018,1,30,16,0,731.0,50.0,3.1,15.8,242.0,477.98,390.49
2018,1,30,16,15,651.0,47.5,3.1,15.3,194.5,395.82,321.19
2018,1,30,16,30,571.0,45.0,3.1,14.8,147.0,323.89,258.09
2018,1,30,16,45,413.5,38.0,3.05,14.3,100.5,221.64,170.19
2018,1,30,17,0,256.0,31.0,3.0,13.8,54.0,136.55,91.51
2018,1,30,17,15,155.0,18.5,3.0,13.65,30.0,69.7,0.0
2018,1,30,17,30,54.0,6.0,3.0,13.5,6.0,16.99,0.0
2018,1,30,17,45,27.0,3.0,3.0,13.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,7,15,103.5,9.5,2.85,11.2,14.0,30.48,0.0
2018,1,31,7,30,207.0,19.0,2.8,11.6,28.0,83.58,0.0
2018,1,31,7,45,285.0,30.0,2.7,12.0,59.0,144.35,97.23
2018,1,31,8,0,363.0,41.0,2.6,12.4,90.0,204.12,157.99
2018,1,31,8,15,389.5,54.0,2.4,12.65,124.5,252.04,202.92
2018,1,31,8,30,416.0,67.0,2.2,12.9,159.0,299.48,245.83
2018,1,31,8,45,512.5,70.0,2.0,13.15,208.0,382.84,316.38
2018,1,31,9,0,609.0,73.0,1.8,13.4,257.0,471.35,388.62
2018,1,31,9,15,599.5,84.0,1.8,13.7,286.5,508.34,418.1
2018,1,31,9,30,590.0,95.0,1.8,14.0,316.0,542.75,444.7
2018,1,31,9,45,671.0,91.0,1.75,14.25,366.0,623.43,506.44
2018,1,31,10,0,752.0,87.0,1.7,14.5,416.0,703.81,563.74
2018,1,31,10,15,802.5,82.0,1.85,14.8,455.5,766.03,607.78
2018,1,31,10,30,853.0,77.0,2.0,15.1,495.0,828.22,651.26
2018,1,31,10,45,876.5,75.0,2.1,15.35,523.5,862.19,673.92
2018,1,31,11,0,900.0,73.0,2.2,15.6,552.0,901.85,700.74
2018,1,31,11,15,915.0,71.5,2.25,15.75,572.0,931.96,720.49
2018,1,31,11,30,930.0,70.0,2.3,15.9,592.0,959.01,738.22
2018,1,31,11,45,933.0,71.0,2.35,16.1,602.0,974.68,748.1
2018,1,31,12,0,936.0,72.0,2.4,16.3,612.0,986.62,755.68
2018,1,31,12,15,934.5,73.0,2.45,16.45,614.0,990.46,758.09
2018,1,31,12,30,933.0,74.0,2.5,16.6,616.0,990.44,758.12
2018,1,31,12,45,927.0,75.0,2.55,16.75,609.0,982.31,752.83
2018,1,31,13,0,921.0,76.0,2.6,16.9,602.0,970.43,745.2
2018,1,31,13,15,857.5,89.5,2.65,17.0,570.5,926.57,715.74
2018,1,31,13,30,794.0,103.0,2.7,17.1,539.0,870.71,677.86
2018,1,31,13,45,779.0,99.5,2.75,17.2,514.0,836.63,655.09
2018,1,31,14,0,764.0,96.0,2.8,17.3,489.0,800.11,630.18
2018,1,31,14,15,798.0,82.0,2.8,17.3,473.0,789.97,624.14
2018,1,31,14,30,832.0,68.0,2.8,17.3,457.0,766.97,608.6
2018,1,31,14,45,795.5,70.0,2.75,17.25,420.0,719.0,574.5
2018,1,31,15,0,759.0,72.0,2.7,17.2,383.0,663.48,534.43
2018,1,31,15,15,743.0,67.0,2.7,17.2,347.0,614.03,498.36
2018,1,31,15,30,727.0,62.0,2.7,17.2,311.0,563.69,459.21
2018,1,31,15,45,690.5,57.5,2.6,16.6,269.0,501.01,409.44
2018,1,31,16,0,654.0,53.0,2.5,16.0,227.0,440.03,359.26
2018,1,31,16,15,586.0,49.5,2.55,15.55,183.5,369.37,299.51
2018,1,31,16,30,518.0,46.0,2.6,15.1,140.0,302.13,240.74
2018,1,31,16,45,377.0,39.5,2.65,14.65,97.5,209.5,161.08
2018,1,31,17,0,236.0,33.0,2.7,14.2,55.0,132.04,90.32
2018,1,31,17,15,155.0,20.5,2.7,14.0,31.5,72.68,0.0
2018,1,31,17,30,74.0,8.0,2.7,13.8,8.0,23.13,0.0
2018,1,31,17,45,37.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
