Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,14.79,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,40.01,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,88.68,59.53
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,137.19,105.44
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,180.26,144.32
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,227.2,185.77
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,298.46,246.23
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,365.96,302.39
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,431.38,355.39
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,501.36,410.41
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,546.55,444.51
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,591.4,477.64
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,616.93,495.23
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,639.55,510.48
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,713.45,564.68
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,782.96,612.87
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,813.46,633.06
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,841.69,651.95
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,864.68,667.64
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,884.84,681.48
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,927.7,710.89
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,962.28,734.31
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,937.23,717.51
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,918.56,705.67
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,907.46,698.92
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,892.78,689.7
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,863.28,669.8
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,830.93,647.95
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,788.27,618.96
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,743.99,588.51
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,686.77,547.95
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,633.87,509.95
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,564.9,457.58
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,498.53,405.44
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,469.36,382.32
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,435.42,353.75
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,358.64,289.6
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,288.68,229.31
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,219.28,168.22
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,158.6,109.92
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,84.94,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,24.46,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,23.46,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,66.43,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,144.74,99.64
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,230.89,177.47
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,291.6,232.42
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,357.85,290.5
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,388.92,318.78
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,415.25,341.69
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,472.51,388.26
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,531.6,434.83
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,570.19,464.15
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,606.89,491.46
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,610.22,492.22
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,614.66,493.65
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,637.08,509.67
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,657.43,523.89
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,717.2,568.97
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,784.76,617.59
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,755.02,594.39
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,728.9,573.41
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,736.66,579.0
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,742.21,582.82
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,806.93,631.24
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,861.09,669.34
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,873.19,677.9
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,886.51,687.82
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,867.62,674.83
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,845.27,659.74
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,824.6,646.14
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,792.81,624.52
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,748.11,593.11
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,695.03,555.21
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,607.73,491.1
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,528.56,429.28
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,493.1,401.12
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,451.81,366.69
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,378.94,305.43
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,309.49,245.37
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,213.36,163.75
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,132.5,92.83
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,75.79,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,25.63,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,37.79,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,103.51,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,181.26,126.95
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,262.18,202.61
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,332.61,266.39
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,409.65,333.75
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,475.75,390.28
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,544.58,446.74
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,605.47,494.98
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,666.96,541.11
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,714.17,573.92
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,766.08,609.47
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,810.45,639.07
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,852.63,666.67
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,887.35,688.66
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,919.1,708.44
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,944.12,723.17
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,965.7,735.56
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,981.52,744.06
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,993.58,750.16
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,998.16,751.01
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,998.86,749.46
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,992.34,743.44
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,982.0,735.12
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,964.94,724.12
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,944.3,710.88
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,916.44,692.35
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,885.43,671.78
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,848.31,647.97
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,808.65,622.21
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,761.78,591.42
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,719.57,563.4
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,664.32,524.67
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,608.62,483.71
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,544.66,434.84
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,482.04,385.15
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,410.44,326.49
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,342.95,268.86
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,267.51,203.39
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,198.56,139.51
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,108.31,14.86
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,33.54,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,17.91,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,48.66,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,92.08,64.34
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,134.73,103.88
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,177.29,141.91
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,223.5,182.43
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,265.1,218.3
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,308.79,254.95
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,315.63,259.89
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,304.74,250.1
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,280.6,229.06
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,238.08,192.87
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,337.95,274.15
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,429.11,346.04
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,504.41,403.72
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,566.26,450.44
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,688.9,543.26
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,805.89,627.18
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,813.28,630.68
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,817.65,633.14
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,790.55,613.52
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,768.62,596.95
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,850.85,656.11
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,913.14,698.62
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,921.43,703.9
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,915.97,700.41
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,899.56,689.96
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,879.48,677.14
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,846.4,655.66
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,810.52,632.12
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,771.61,606.03
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,723.53,572.9
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,667.64,533.2
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,611.31,491.14
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,547.36,441.45
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,484.66,390.95
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,413.63,332.1
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,346.5,274.15
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,269.46,206.88
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,199.23,142.31
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,108.23,28.58
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,31.4,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,23.49,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,67.6,6.95
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,153.57,108.89
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,252.71,193.9
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,325.22,257.21
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,403.55,323.85
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,468.94,378.87
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,537.11,434.25
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,597.7,481.69
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,658.98,527.42
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,713.65,566.08
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,760.74,598.65
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,805.37,629.08
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,847.94,657.74
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,884.04,681.18
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,917.33,702.59
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,931.98,711.26
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,942.47,717.42
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,910.94,694.77
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,870.51,666.47
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,875.22,670.03
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,876.81,671.13
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,916.54,698.49
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,948.22,719.92
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,919.86,701.82
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,879.12,675.6
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,838.44,648.79
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,801.16,624.09
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,739.13,581.51
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,677.22,538.3
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,661.45,528.8
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,640.64,515.09
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,602.56,486.75
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,561.88,455.38
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,521.2,423.99
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,480.34,390.68
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,410.38,331.86
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,344.35,274.31
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,270.25,208.93
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,202.57,146.47
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,116.38,42.44
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,41.34,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,35.67,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,100.0,24.17
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,160.95,115.7
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,225.51,175.09
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,300.34,240.97
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,384.79,313.64
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,474.86,389.3
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,572.72,468.98
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,633.7,517.37
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,694.87,562.74
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,748.22,600.44
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,800.22,636.41
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,845.66,667.12
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,888.69,695.72
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,925.08,719.2
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,958.3,740.33
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,985.2,757.16
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,1008.44,771.53
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,1023.93,780.71
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,1035.43,787.38
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,1038.07,788.55
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,1036.6,787.22
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,1030.26,782.22
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,1019.91,774.74
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,1003.26,763.92
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,982.81,750.69
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,955.96,733.04
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,925.71,713.09
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,856.08,665.56
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,793.98,622.94
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,720.69,571.2
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,645.84,517.25
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,590.15,475.55
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,534.85,432.82
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,478.17,388.02
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,422.49,342.59
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,389.88,314.3
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,350.1,277.97
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,280.91,216.64
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,217.68,157.6
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,130.15,57.13
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,49.71,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,40.46,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,102.44,34.6
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,183.69,133.31
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,274.61,213.71
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,343.83,276.18
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,419.1,341.78
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,484.36,397.32
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,552.12,452.63
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,611.91,499.36
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,666.38,539.18
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,719.96,576.15
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,772.48,611.29
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,816.4,638.83
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,858.13,664.1
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,894.09,685.25
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,927.09,704.01
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,953.08,718.42
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,975.59,730.42
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,991.0,737.54
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,1002.61,742.24
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,1007.13,743.7
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,1007.73,742.86
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,1000.57,736.34
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,989.58,727.59
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,972.82,716.52
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,952.44,703.3
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,925.99,686.15
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,896.33,667.0
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,858.99,643.15
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,819.06,617.49
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,766.73,583.02
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,706.86,542.91
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,650.74,505.23
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,594.24,464.96
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,527.43,415.48
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,465.96,368.12
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,402.97,317.9
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,342.52,267.37
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,272.14,207.49
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,208.86,150.78
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,122.69,60.33
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,44.56,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,40.47,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,103.55,42.69
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,181.05,131.82
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,270.51,209.9
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,339.42,270.79
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,418.88,338.1
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,484.5,392.13
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,552.7,445.66
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,615.27,492.66
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,678.5,537.21
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,726.06,568.09
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,778.42,601.6
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,823.56,630.49
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,866.44,657.52
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,902.67,679.79
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,935.9,700.0
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,961.45,714.63
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,983.49,727.07
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,999.5,736.65
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,1011.69,743.97
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,1016.93,747.46
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,1018.21,748.66
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,1013.44,746.9
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,1004.72,742.72
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,988.33,733.45
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,968.2,721.86
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,941.13,706.37
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,910.73,688.51
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,873.77,665.53
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,834.12,640.44
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,787.63,610.28
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,739.26,578.21
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,683.74,539.69
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,632.76,503.1
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,568.96,455.43
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,506.19,406.51
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,435.82,349.09
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,368.98,292.11
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,290.79,224.49
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,220.59,161.23
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,134.92,72.86
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,52.96,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,42.09,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,105.8,49.87
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,183.35,133.36
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,271.39,209.13
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,348.23,275.21
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,433.55,345.83
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,499.83,399.22
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,568.46,451.96
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,623.12,492.71
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,682.49,533.58
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,736.44,568.74
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,789.2,602.23
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,834.87,634.03
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,878.25,664.1
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,914.23,688.11
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,947.1,710.03
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,973.41,727.9
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,996.1,743.49
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,1010.76,753.9
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,1021.51,761.92
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,1023.37,763.86
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,1021.18,763.38
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,1003.3,752.8
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,981.73,739.93
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,965.13,730.04
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,944.94,717.71
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,910.32,695.69
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,873.09,671.79
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,831.1,644.06
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,779.37,609.08
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,731.42,576.46
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,682.26,542.36
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,617.64,495.66
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,552.21,445.46
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,482.3,391.34
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,416.07,338.34
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,344.76,279.45
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,279.19,223.61
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,213.84,166.93
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,159.01,117.79
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,99.15,57.07
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,36.84,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,51.4,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,132.45,70.07
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,198.73,147.6
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,273.19,215.61
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,342.77,278.9
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,422.47,349.06
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,480.17,399.38
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,538.53,448.34
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,610.63,507.06
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,679.73,560.52
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,732.11,598.73
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,783.1,635.29
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,826.82,665.39
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,868.24,693.31
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,882.55,701.13
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,900.76,711.95
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,874.83,690.95
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,836.48,661.41
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,837.4,661.24
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,834.76,658.41
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,872.5,685.64
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,906.28,709.65
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,927.94,725.11
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,952.33,742.71
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,942.47,737.29
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,928.92,729.54
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,920.11,724.74
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,915.29,722.9
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,880.23,699.2
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,842.28,673.35
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,786.78,634.33
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,736.84,598.87
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,683.36,559.35
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,628.52,517.55
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,556.88,459.66
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,488.05,402.5
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,400.29,328.61
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,318.75,258.27
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,256.29,202.11
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,199.31,149.19
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,126.84,77.3
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,53.39,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,61.61,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,154.65,87.96
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,222.67,165.37
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,304.14,238.78
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,373.89,302.2
2018,2,11,8,30,746.0,50.0,2.9,13.0,244.0,448.83,368.13
2018,2,11,8,45,644.0,69.0,3.15,13.3,259.0,457.56,378.72
