Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,15,945.5,87.5,0.8,11.55,722.5,1047.12,777.01
2018,2,21,12,30,946.0,88.0,1.0,11.7,725.0,1048.37,781.9
2018,2,21,12,45,943.5,87.5,1.15,11.8,718.5,1041.43,780.45
2018,2,21,13,0,941.0,87.0,1.3,11.9,712.0,1030.51,776.41
2018,2,21,13,15,935.0,87.0,1.55,11.95,697.5,1012.91,769.67
2018,2,21,13,30,929.0,87.0,1.8,12.0,683.0,991.6,759.92
2018,2,21,13,45,920.0,86.5,2.05,12.05,660.5,963.33,744.87
2018,2,21,14,0,911.0,86.0,2.3,12.1,638.0,931.79,726.99
2018,2,21,14,15,889.5,87.5,2.4,12.05,605.5,888.66,699.21
2018,2,21,14,30,868.0,89.0,2.5,12.0,573.0,851.04,675.01
2018,2,21,14,45,861.0,85.0,2.55,11.95,540.0,808.64,646.52
2018,2,21,15,0,854.0,81.0,2.6,11.9,507.0,763.74,615.77
2018,2,21,15,15,833.0,78.5,2.6,11.9,465.5,708.24,576.13
2018,2,21,15,30,812.0,76.0,2.6,11.9,424.0,651.92,534.44
2018,2,21,15,45,773.5,74.5,2.8,11.6,377.0,585.27,483.31
2018,2,21,16,0,735.0,73.0,3.0,11.3,330.0,520.15,431.28
2018,2,21,16,15,615.0,75.5,3.05,11.0,269.0,421.76,349.86
2018,2,21,16,30,495.0,78.0,3.1,10.7,208.0,331.69,273.38
2018,2,21,16,45,370.5,68.0,3.15,10.35,154.0,236.98,192.05
2018,2,21,17,0,246.0,58.0,3.2,10.0,100.0,159.99,125.36
2018,2,21,17,15,268.5,43.0,3.3,9.8,75.0,134.25,98.03
2018,2,21,17,30,291.0,28.0,3.4,9.6,50.0,103.41,52.23
2018,2,21,17,45,156.5,15.5,3.5,9.35,26.0,39.14,0.0
2018,2,21,18,0,22.0,3.0,3.6,9.1,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.65,9.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.55,7.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,7.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,22,6,45,9.5,5.5,5.85,8.25,6.0,0.0,0.0
2018,2,22,7,0,19.0,11.0,5.9,8.4,12.0,12.98,0.0
2018,2,22,7,15,65.5,27.5,6.05,8.6,35.0,48.08,22.98
2018,2,22,7,30,112.0,44.0,6.2,8.8,58.0,84.82,62.0
2018,2,22,7,45,231.0,57.5,6.3,9.05,102.5,153.21,120.82
2018,2,22,8,0,350.0,71.0,6.4,9.3,147.0,230.65,189.01
2018,2,22,8,15,377.5,85.5,6.4,9.45,186.0,280.81,235.13
2018,2,22,8,30,405.0,100.0,6.4,9.6,225.0,333.56,282.41
2018,2,22,8,45,556.0,93.5,6.4,9.75,294.0,440.87,375.08
2018,2,22,9,0,707.0,87.0,6.4,9.9,363.0,558.49,474.57
2018,2,22,9,15,767.0,84.5,6.4,10.05,415.0,629.25,533.36
2018,2,22,9,30,827.0,82.0,6.4,10.2,467.0,706.15,594.66
2018,2,22,9,45,848.5,83.0,6.4,10.35,506.5,760.25,635.43
2018,2,22,10,0,870.0,84.0,6.4,10.5,546.0,813.21,674.8
2018,2,22,10,15,882.0,86.5,6.45,10.6,579.0,858.55,708.15
2018,2,22,10,30,894.0,89.0,6.5,10.7,612.0,893.41,733.28
2018,2,22,10,45,901.5,91.0,6.6,10.8,638.0,928.5,758.79
2018,2,22,11,0,909.0,93.0,6.7,10.9,664.0,960.48,781.93
2018,2,22,11,15,715.0,149.5,6.8,10.95,606.5,877.51,718.31
2018,2,22,11,30,521.0,206.0,6.9,11.0,549.0,759.56,625.86
2018,2,22,11,45,306.5,240.5,7.05,11.05,443.0,577.51,477.88
2018,2,22,12,0,92.0,275.0,7.2,11.1,337.0,372.33,306.29
2018,2,22,12,15,197.0,286.5,7.35,11.1,420.0,508.11,419.63
2018,2,22,12,30,302.0,298.0,7.5,11.1,503.0,644.24,530.25
2018,2,22,12,45,244.0,290.0,7.7,11.1,454.5,576.45,475.15
2018,2,22,13,0,186.0,282.0,7.9,11.1,406.0,489.69,404.91
2018,2,22,13,15,245.0,277.0,8.1,11.05,437.0,556.65,461.0
2018,2,22,13,30,304.0,272.0,8.3,11.0,468.0,602.23,499.72
2018,2,22,13,45,334.0,240.0,8.5,10.95,449.0,586.17,489.05
2018,2,22,14,0,364.0,208.0,8.7,10.9,430.0,585.27,490.27
2018,2,22,14,15,431.0,186.5,8.8,10.8,437.5,607.82,511.24
2018,2,22,14,30,498.0,165.0,8.9,10.7,445.0,624.41,527.24
2018,2,22,14,45,479.0,164.0,9.05,10.65,419.5,588.75,498.53
2018,2,22,15,0,460.0,163.0,9.2,10.6,394.0,552.72,469.26
2018,2,22,15,15,386.0,149.0,9.2,10.6,332.0,462.48,393.94
2018,2,22,15,30,312.0,135.0,9.2,10.6,270.0,364.33,311.11
2018,2,22,15,45,231.0,117.0,9.2,10.3,211.0,277.69,236.81
2018,2,22,16,0,150.0,99.0,9.2,10.0,152.0,198.7,168.12
2018,2,22,16,15,354.0,84.0,9.1,9.85,185.0,290.19,246.81
2018,2,22,16,30,558.0,69.0,9.0,9.7,218.0,351.62,295.48
2018,2,22,16,45,466.0,61.0,8.9,9.5,168.0,271.05,222.64
2018,2,22,17,0,374.0,53.0,8.8,9.3,118.0,200.45,158.39
2018,2,22,17,15,282.5,41.0,8.75,9.2,81.0,135.49,99.62
2018,2,22,17,30,191.0,29.0,8.7,9.1,44.0,82.52,44.91
2018,2,22,17,45,103.5,16.0,8.65,9.0,23.5,31.08,0.0
2018,2,22,18,0,16.0,3.0,8.6,8.9,3.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,8.5,8.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,8.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,8.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,8.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,8.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,8.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,8.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,8.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,8.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,7.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,7.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.9,7.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.8,7.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.55,7.3,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.5,7.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.45,7.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.35,6.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.3,6.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.25,6.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.2,6.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.15,6.6,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.05,6.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.0,6.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.95,6.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.9,6.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.8,5.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.6,5.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.6,5.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.55,5.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.35,5.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.25,5.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.2,5.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.15,5.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,23,6,45,48.5,6.5,5.1,6.3,8.0,0.0,0.0
2018,2,23,7,0,97.0,13.0,5.1,6.6,16.0,27.06,0.0
2018,2,23,7,15,214.5,27.0,5.2,6.95,49.5,84.65,46.06
2018,2,23,7,30,332.0,41.0,5.3,7.3,83.0,149.84,110.64
2018,2,23,7,45,412.5,51.0,5.45,7.6,126.5,210.64,166.72
2018,2,23,8,0,493.0,61.0,5.6,7.9,170.0,280.69,230.79
2018,2,23,8,15,640.0,59.0,5.55,8.1,236.5,377.04,316.25
2018,2,23,8,30,787.0,57.0,5.5,8.3,303.0,486.78,411.75
2018,2,23,8,45,822.0,60.5,5.5,8.5,353.0,554.66,470.7
2018,2,23,9,0,857.0,64.0,5.5,8.7,403.0,624.14,529.13
2018,2,23,9,15,879.5,66.5,5.4,8.85,448.5,680.17,574.9
2018,2,23,9,30,902.0,69.0,5.3,9.0,494.0,740.14,619.98
2018,2,23,9,45,918.0,71.5,5.2,9.15,534.0,794.35,659.58
2018,2,23,10,0,934.0,74.0,5.1,9.3,574.0,846.84,697.12
2018,2,23,10,15,944.5,75.5,5.1,9.45,607.5,891.47,728.73
2018,2,23,10,30,955.0,77.0,5.1,9.6,641.0,933.4,758.04
2018,2,23,10,45,962.5,78.5,5.05,9.8,667.5,969.66,782.41
2018,2,23,11,0,970.0,80.0,5.0,10.0,694.0,1002.58,804.18
2018,2,23,11,15,975.0,81.5,5.0,10.1,713.0,1029.59,822.32
2018,2,23,11,30,980.0,83.0,5.0,10.2,732.0,1052.8,837.79
2018,2,23,11,45,982.0,83.5,5.0,10.35,742.5,1067.94,847.43
2018,2,23,12,0,984.0,84.0,5.0,10.5,753.0,1078.98,854.33
2018,2,23,12,15,983.0,85.0,5.0,10.6,755.0,1083.49,856.94
2018,2,23,12,30,982.0,86.0,5.0,10.7,757.0,1083.79,856.79
2018,2,23,12,45,977.5,87.5,5.05,10.85,750.5,1077.05,852.16
2018,2,23,13,0,973.0,89.0,5.1,11.0,744.0,1066.19,844.81
2018,2,23,13,15,968.5,88.0,5.05,11.05,729.0,1048.32,832.03
2018,2,23,13,30,964.0,87.0,5.0,11.1,714.0,1026.55,816.64
2018,2,23,13,45,955.5,86.0,5.0,11.2,690.5,997.28,796.23
2018,2,23,14,0,947.0,85.0,5.0,11.3,667.0,964.57,773.38
2018,2,23,14,15,934.5,84.0,4.95,11.3,636.0,925.11,745.45
2018,2,23,14,30,922.0,83.0,4.9,11.3,605.0,882.89,715.37
2018,2,23,14,45,906.0,81.0,4.85,11.3,567.5,834.15,680.2
2018,2,23,15,0,890.0,79.0,4.8,11.3,530.0,789.75,648.03
2018,2,23,15,15,869.5,76.5,4.8,11.3,487.5,732.94,606.15
2018,2,23,15,30,849.0,74.0,4.8,11.3,445.0,675.16,562.41
2018,2,23,15,45,820.0,70.5,4.75,11.1,397.5,610.29,510.26
2018,2,23,16,0,791.0,67.0,4.7,10.9,350.0,546.04,457.01
2018,2,23,16,15,681.0,68.0,4.6,10.5,287.0,447.61,374.26
2018,2,23,16,30,571.0,69.0,4.5,10.1,224.0,357.56,296.66
2018,2,23,16,45,482.5,61.0,4.35,9.65,173.5,277.62,226.14
2018,2,23,17,0,394.0,53.0,4.2,9.2,123.0,207.25,163.03
2018,2,23,17,15,363.5,41.5,4.25,8.9,90.0,160.15,117.81
2018,2,23,17,30,333.0,30.0,4.3,8.6,57.0,115.6,66.22
2018,2,23,17,45,188.5,18.0,4.35,8.35,31.0,46.39,0.0
2018,2,23,18,0,44.0,6.0,4.4,8.1,5.0,0.0,0.0
2018,2,23,18,15,22.0,3.0,4.35,8.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,3.65,7.25,11.5,0.0,0.0
2018,2,24,7,0,146.0,18.0,3.6,7.6,23.0,39.41,0.0
2018,2,24,7,15,287.0,30.0,3.75,8.0,60.5,105.09,61.12
2018,2,24,7,30,428.0,42.0,3.9,8.4,98.0,178.27,131.25
2018,2,24,7,45,420.0,51.0,4.05,8.8,125.5,213.6,168.2
2018,2,24,8,0,412.0,60.0,4.2,9.2,153.0,247.33,202.13
2018,2,24,8,15,225.0,90.0,4.2,9.4,142.5,206.62,172.09
2018,2,24,8,30,38.0,120.0,4.2,9.6,132.0,139.52,115.27
2018,2,24,8,45,71.5,142.0,4.25,9.85,169.0,183.62,153.32
2018,2,24,9,0,105.0,164.0,4.3,10.1,206.0,241.29,202.2
2018,2,24,9,15,131.5,183.5,4.35,10.3,242.0,285.68,239.29
2018,2,24,9,30,158.0,203.0,4.4,10.5,278.0,332.41,277.84
2018,2,24,9,45,195.5,217.0,4.45,10.7,317.5,383.29,319.57
2018,2,24,10,0,233.0,231.0,4.5,10.9,357.0,436.8,362.85
2018,2,24,10,15,376.0,213.5,4.6,11.05,431.0,560.21,463.85
2018,2,24,10,30,519.0,196.0,4.7,11.2,505.0,695.16,570.7
2018,2,24,10,45,630.5,170.5,4.8,11.35,561.5,790.78,644.3
2018,2,24,11,0,742.0,145.0,4.9,11.5,618.0,882.95,712.1
2018,2,24,11,15,729.0,153.5,5.0,11.5,629.0,896.94,721.73
2018,2,24,11,30,716.0,162.0,5.1,11.5,640.0,907.25,729.28
2018,2,24,11,45,698.0,171.0,5.15,11.5,642.5,909.61,730.79
2018,2,24,12,0,680.0,180.0,5.2,11.5,645.0,908.31,729.82
2018,2,24,12,15,669.5,185.0,5.3,11.5,644.0,906.59,729.03
2018,2,24,12,30,659.0,190.0,5.4,11.5,643.0,901.65,725.99
2018,2,24,12,45,659.5,187.5,5.55,11.45,637.5,896.37,723.28
2018,2,24,13,0,660.0,185.0,5.7,11.4,632.0,888.0,718.36
2018,2,24,13,15,448.5,236.0,5.8,11.45,537.0,724.25,591.03
2018,2,24,13,30,237.0,287.0,5.9,11.5,442.0,537.75,441.05
2018,2,24,13,45,206.5,284.5,6.05,11.5,416.5,501.64,412.7
2018,2,24,14,0,176.0,282.0,6.2,11.5,391.0,466.18,384.16
2018,2,24,14,15,239.0,258.5,6.3,11.5,399.0,505.08,417.94
2018,2,24,14,30,302.0,235.0,6.4,11.5,407.0,522.78,434.66
2018,2,24,14,45,323.5,211.0,6.45,11.5,385.0,501.15,418.67
2018,2,24,15,0,345.0,187.0,6.5,11.5,363.0,476.89,400.38
2018,2,24,15,15,472.5,150.0,6.5,11.5,370.5,525.83,442.92
2018,2,24,15,30,600.0,113.0,6.5,11.5,378.0,553.81,467.41
2018,2,24,15,45,631.5,97.0,6.55,11.35,349.5,524.63,443.54
2018,2,24,16,0,663.0,81.0,6.6,11.2,321.0,490.43,414.49
2018,2,24,16,15,628.0,75.5,6.5,11.0,277.0,428.39,360.46
2018,2,24,16,30,593.0,70.0,6.4,10.8,233.0,368.73,306.96
2018,2,24,16,45,519.5,63.0,6.3,10.6,185.0,294.55,240.27
2018,2,24,17,0,446.0,56.0,6.2,10.4,137.0,227.98,179.36
2018,2,24,17,15,327.5,44.0,6.15,10.15,93.5,152.06,112.14
2018,2,24,17,30,209.0,32.0,6.1,9.9,50.0,90.5,54.13
2018,2,24,17,45,116.0,18.5,6.05,9.7,27.5,35.25,0.0
2018,2,24,18,0,23.0,5.0,6.0,9.5,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,5.95,9.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.9,9.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.35,8.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.0,8.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.95,7.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,2.6,7.35,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,2.5,7.7,25.0,43.97,0.0
2018,2,25,7,15,322.5,29.0,2.5,8.0,64.5,113.32,68.75
2018,2,25,7,30,471.0,40.0,2.5,8.3,104.0,189.02,139.21
2018,2,25,7,45,536.5,48.5,2.45,8.65,150.0,251.69,197.42
2018,2,25,8,0,602.0,57.0,2.4,9.0,196.0,321.64,260.89
2018,2,25,8,15,673.0,61.0,2.4,9.4,250.0,395.91,326.39
2018,2,25,8,30,744.0,65.0,2.4,9.8,304.0,475.12,393.86
2018,2,25,8,45,779.5,68.0,2.45,10.2,352.5,540.75,448.42
2018,2,25,9,0,815.0,71.0,2.5,10.6,401.0,608.06,502.38
2018,2,25,9,15,840.0,73.5,2.45,10.9,446.5,668.95,549.25
2018,2,25,9,30,865.0,76.0,2.4,11.2,492.0,729.69,592.71
2018,2,25,9,45,884.0,77.5,2.4,11.5,532.0,777.85,625.74
2018,2,25,10,0,903.0,79.0,2.4,11.8,572.0,830.28,661.38
2018,2,25,10,15,914.0,81.0,2.4,12.0,605.0,874.85,690.99
2018,2,25,10,30,925.0,83.0,2.4,12.2,638.0,916.85,718.46
2018,2,25,10,45,933.5,84.0,2.35,12.35,664.0,952.56,740.91
2018,2,25,11,0,942.0,85.0,2.3,12.5,690.0,985.07,760.99
2018,2,25,11,15,948.0,85.5,2.4,12.6,708.5,1011.22,778.49
2018,2,25,11,30,954.0,86.0,2.5,12.7,727.0,1033.7,793.63
2018,2,25,11,45,957.5,86.0,2.6,12.8,737.5,1049.32,804.27
2018,2,25,12,0,961.0,86.0,2.7,12.9,748.0,1060.97,812.43
2018,2,25,12,15,961.0,87.0,2.9,12.9,751.0,1066.29,817.85
2018,2,25,12,30,961.0,88.0,3.1,12.9,754.0,1067.48,820.62
2018,2,25,12,45,957.5,89.5,3.3,12.95,748.0,1061.7,818.55
2018,2,25,13,0,954.0,91.0,3.5,13.0,742.0,1051.86,813.79
2018,2,25,13,15,950.0,89.5,3.7,12.95,727.0,1034.01,803.81
2018,2,25,13,30,946.0,88.0,3.9,12.9,712.0,1012.3,791.11
2018,2,25,13,45,940.0,87.0,4.05,12.9,690.0,985.59,774.33
2018,2,25,14,0,934.0,86.0,4.2,12.9,668.0,955.38,754.96
2018,2,25,14,15,915.0,86.5,4.4,12.8,635.0,912.24,727.17
2018,2,25,14,30,896.0,87.0,4.6,12.7,602.0,866.78,697.23
2018,2,25,14,45,877.0,85.5,4.75,12.6,564.0,823.92,668.26
2018,2,25,15,0,858.0,84.0,4.9,12.5,526.0,771.87,631.71
2018,2,25,15,15,809.5,86.0,4.9,12.5,476.5,701.14,579.04
2018,2,25,15,30,761.0,88.0,4.9,12.5,427.0,631.85,525.26
2018,2,25,15,45,748.0,80.5,5.2,12.1,384.5,576.58,482.31
2018,2,25,16,0,735.0,73.0,5.5,11.7,342.0,520.58,436.77
2018,2,25,16,15,702.0,67.0,5.4,11.35,294.5,457.19,382.37
2018,2,25,16,30,669.0,61.0,5.3,11.0,247.0,393.92,326.33
2018,2,25,16,45,456.0,49.5,5.2,10.65,165.0,253.78,206.49
2018,2,25,17,0,243.0,38.0,5.1,10.3,83.0,134.02,104.37
2018,2,25,17,15,174.0,29.0,5.0,10.05,56.0,88.86,64.23
2018,2,25,17,30,105.0,20.0,4.9,9.8,29.0,52.44,30.58
2018,2,25,17,45,63.5,12.0,4.75,9.55,16.5,20.97,0.0
2018,2,25,18,0,22.0,4.0,4.6,9.3,4.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,4.55,9.25,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.1,10.25,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.2,10.3,3.0,2.73,0.0
2018,2,26,7,15,0.0,4.5,6.3,10.25,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,6.4,10.2,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.0,6.5,10.2,8.0,7.02,0.39
2018,2,26,8,0,0.0,10.0,6.6,10.2,10.0,8.78,1.98
2018,2,26,8,15,0.0,16.0,6.65,10.2,16.0,14.06,6.61
2018,2,26,8,30,0.0,22.0,6.7,10.2,22.0,19.36,11.23
2018,2,26,8,45,0.0,36.0,6.75,10.2,36.0,31.73,21.97
2018,2,26,9,0,0.0,50.0,6.8,10.2,50.0,44.13,32.64
2018,2,26,9,15,28.0,104.5,6.75,10.15,118.0,118.35,97.06
2018,2,26,9,30,56.0,159.0,6.7,10.1,186.0,196.88,164.18
2018,2,26,9,45,95.5,191.5,6.7,10.1,242.0,277.01,231.97
2018,2,26,10,0,135.0,224.0,6.7,10.1,298.0,349.21,292.26
2018,2,26,10,15,244.0,234.0,6.7,10.15,377.5,472.38,395.23
2018,2,26,10,30,353.0,244.0,6.7,10.2,457.0,587.94,489.95
2018,2,26,10,45,556.5,193.5,6.7,10.2,546.0,743.43,617.19
2018,2,26,11,0,760.0,143.0,6.7,10.2,635.0,898.98,737.14
2018,2,26,11,15,797.0,135.0,6.75,10.25,663.5,935.59,763.5
2018,2,26,11,30,834.0,127.0,6.8,10.3,692.0,976.61,793.67
2018,2,26,11,45,799.5,140.5,6.8,10.3,688.5,968.79,787.08
2018,2,26,12,0,765.0,154.0,6.8,10.3,685.0,964.22,783.33
2018,2,26,12,15,566.5,225.5,6.85,10.35,619.5,843.01,690.08
2018,2,26,12,30,368.0,297.0,6.9,10.4,554.0,707.93,580.35
2018,2,26,12,45,443.0,270.0,6.9,10.4,576.5,767.33,629.12
2018,2,26,13,0,518.0,243.0,6.9,10.4,599.0,806.92,662.02
2018,2,26,13,15,430.0,262.5,6.95,10.4,554.0,735.59,604.7
2018,2,26,13,30,342.0,282.0,7.0,10.4,509.0,648.96,535.33
2018,2,26,13,45,388.0,262.0,7.0,10.4,511.5,661.04,547.14
2018,2,26,14,0,434.0,242.0,7.0,10.4,514.0,685.69,568.15
2018,2,26,14,15,507.0,208.0,7.0,10.35,512.0,698.35,581.05
2018,2,26,14,30,580.0,174.0,7.0,10.3,510.0,703.89,588.26
2018,2,26,14,45,627.5,150.5,6.95,10.3,493.5,700.29,586.9
2018,2,26,15,0,675.0,127.0,6.9,10.3,477.0,684.25,575.61
2018,2,26,15,15,659.0,120.0,6.9,10.3,439.5,633.92,535.3
2018,2,26,15,30,643.0,113.0,6.9,10.3,402.0,582.92,493.74
2018,2,26,15,45,562.5,113.0,6.8,10.15,346.5,498.37,423.13
2018,2,26,16,0,482.0,113.0,6.7,10.0,291.0,415.91,353.13
2018,2,26,16,15,485.0,97.0,6.45,9.8,255.0,372.21,314.8
2018,2,26,16,30,488.0,81.0,6.2,9.6,219.0,331.02,277.06
2018,2,26,16,45,466.0,68.5,6.0,9.35,179.5,278.01,228.14
2018,2,26,17,0,444.0,56.0,5.8,9.1,140.0,226.94,179.65
2018,2,26,17,15,336.0,45.5,5.65,8.95,98.0,155.53,115.78
2018,2,26,17,30,228.0,35.0,5.5,8.8,56.0,97.57,61.99
2018,2,26,17,45,128.5,20.0,5.4,8.65,30.5,38.48,0.0
2018,2,26,18,0,29.0,5.0,5.3,8.5,5.0,4.55,0.0
2018,2,26,18,15,14.5,2.5,5.15,8.4,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.55,8.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.25,7.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.3,7.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.3,7.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.25,7.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.2,7.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.2,7.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.2,7.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,7.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.05,7.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.0,7.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,6.95,7.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.8,6.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.7,6.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.65,6.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,6.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,6.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,6.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,6.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,6.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,45,52.5,9.0,6.5,7.05,11.5,13.47,0.0
2018,2,27,7,0,105.0,18.0,6.5,7.3,23.0,38.95,0.0
2018,2,27,7,15,190.0,33.0,6.5,7.55,55.5,87.08,56.83
2018,2,27,7,30,275.0,48.0,6.5,7.8,88.0,140.17,105.71
2018,2,27,7,45,398.5,57.0,6.5,8.05,140.0,213.33,170.4
2018,2,27,8,0,522.0,66.0,6.5,8.3,192.0,299.69,247.49
2018,2,27,8,15,662.0,62.0,6.35,8.5,258.0,393.3,330.57
2018,2,27,8,30,802.0,58.0,6.2,8.7,324.0,499.52,423.0
2018,2,27,8,45,833.5,62.0,6.05,8.95,374.5,567.04,481.15
2018,2,27,9,0,865.0,66.0,5.9,9.2,425.0,635.78,538.31
2018,2,27,9,15,886.0,69.0,5.75,9.45,470.5,692.02,583.47
2018,2,27,9,30,907.0,72.0,5.6,9.7,516.0,752.0,627.99
2018,2,27,9,45,921.5,74.0,5.4,9.9,556.0,804.81,665.79
2018,2,27,10,0,936.0,76.0,5.2,10.1,596.0,855.74,701.32
2018,2,27,10,15,947.0,78.0,5.05,10.3,630.0,901.53,732.53
2018,2,27,10,30,958.0,80.0,4.9,10.5,664.0,944.61,761.19
2018,2,27,10,45,965.0,81.5,4.8,10.7,690.5,980.51,784.54
2018,2,27,11,0,972.0,83.0,4.7,10.9,717.0,1012.99,805.21
2018,2,27,11,15,976.5,84.0,4.65,11.05,735.5,1038.9,821.66
2018,2,27,11,30,981.0,85.0,4.6,11.2,754.0,1060.96,835.41
2018,2,27,11,45,983.0,86.5,4.55,11.35,765.0,1077.19,845.12
2018,2,27,12,0,985.0,88.0,4.5,11.5,776.0,1089.29,852.06
2018,2,27,12,15,985.0,88.0,4.45,11.6,777.5,1093.42,853.78
2018,2,27,12,30,985.0,88.0,4.4,11.7,779.0,1093.32,852.78
2018,2,27,12,45,982.5,88.0,4.4,11.8,772.5,1086.51,847.91
2018,2,27,13,0,980.0,88.0,4.4,11.9,766.0,1075.54,840.36
2018,2,27,13,15,975.5,87.5,4.35,12.0,751.0,1057.93,827.81
2018,2,27,13,30,971.0,87.0,4.3,12.1,736.0,1036.37,812.69
2018,2,27,13,45,963.5,86.5,4.2,12.15,713.0,1008.2,792.81
2018,2,27,14,0,956.0,86.0,4.1,12.2,690.0,976.49,770.78
2018,2,27,14,15,899.5,94.5,4.0,12.2,642.5,909.0,723.1
2018,2,27,14,30,843.0,103.0,3.9,12.2,595.0,849.09,680.64
2018,2,27,14,45,766.5,111.5,3.85,12.2,538.0,768.93,622.66
2018,2,27,15,0,690.0,120.0,3.8,12.2,481.0,687.99,563.03
2018,2,27,15,15,672.5,114.0,3.8,12.2,443.0,637.04,524.59
2018,2,27,15,30,655.0,108.0,3.8,12.2,405.0,585.51,484.37
2018,2,27,15,45,643.5,99.5,3.85,12.0,366.0,534.72,444.22
2018,2,27,16,0,632.0,91.0,3.9,11.8,327.0,483.35,402.25
2018,2,27,16,15,587.5,83.5,3.85,11.35,279.0,415.51,345.53
2018,2,27,16,30,543.0,76.0,3.8,10.9,231.0,351.27,290.09
2018,2,27,16,45,476.5,66.5,3.8,10.45,183.5,280.04,227.55
2018,2,27,17,0,410.0,57.0,3.8,10.0,136.0,215.93,169.94
2018,2,27,17,15,322.5,45.5,3.8,9.7,96.0,149.85,111.1
2018,2,27,17,30,235.0,34.0,3.8,9.4,56.0,97.44,62.54
2018,2,27,17,45,134.0,19.5,3.8,9.1,30.5,44.64,0.0
2018,2,27,18,0,33.0,5.0,3.8,8.8,5.0,7.77,0.0
2018,2,27,18,15,16.5,2.5,3.75,8.7,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,28,6,45,78.5,11.0,2.25,8.2,15.0,17.95,0.0
2018,2,28,7,0,157.0,22.0,2.2,8.5,30.0,52.04,0.0
2018,2,28,7,15,226.5,36.0,2.3,8.75,62.0,98.5,65.36
2018,2,28,7,30,296.0,50.0,2.4,9.0,94.0,148.43,111.49
2018,2,28,7,45,301.5,63.5,2.5,9.3,123.0,184.17,146.17
2018,2,28,8,0,307.0,77.0,2.6,9.6,152.0,220.4,180.33
2018,2,28,8,15,178.5,96.0,2.65,9.8,142.0,191.29,158.71
2018,2,28,8,30,50.0,115.0,2.7,10.0,132.0,138.78,114.41
2018,2,28,8,45,104.5,139.5,2.75,10.2,181.5,207.39,173.15
2018,2,28,9,0,159.0,164.0,2.8,10.4,231.0,273.96,229.13
2018,2,28,9,15,121.0,184.5,2.85,10.6,238.5,278.26,231.38
2018,2,28,9,30,83.0,205.0,2.9,10.8,246.0,266.81,220.58
2018,2,28,9,45,66.0,218.5,2.95,11.0,252.5,271.17,223.14
2018,2,28,10,0,49.0,232.0,3.0,11.2,259.0,274.09,224.35
2018,2,28,10,15,64.5,252.5,3.05,11.3,290.5,311.2,254.31
2018,2,28,10,30,80.0,273.0,3.1,11.4,322.0,349.39,284.72
2018,2,28,10,45,105.0,290.5,3.15,11.5,357.5,393.68,320.0
2018,2,28,11,0,130.0,308.0,3.2,11.6,393.0,455.97,368.74
2018,2,28,11,15,208.5,310.0,3.25,11.65,451.0,535.94,432.49
2018,2,28,11,30,287.0,312.0,3.3,11.7,509.0,636.16,509.88
2018,2,28,11,45,338.0,302.5,3.35,11.8,538.0,679.5,543.01
2018,2,28,12,0,389.0,293.0,3.4,11.9,567.0,722.33,575.86
2018,2,28,12,15,401.0,290.0,3.4,11.9,573.0,732.58,583.42
2018,2,28,12,30,413.0,287.0,3.4,11.9,579.0,758.24,602.19
2018,2,28,12,45,294.5,306.5,3.4,11.95,514.0,643.84,514.07
2018,2,28,13,0,176.0,326.0,3.4,12.0,449.0,528.45,423.77
2018,2,28,13,15,137.0,312.5,3.35,11.95,407.0,472.67,380.5
2018,2,28,13,30,98.0,299.0,3.3,11.9,365.0,400.18,323.41
2018,2,28,13,45,119.5,297.0,3.3,11.9,375.0,433.21,350.52
2018,2,28,14,0,141.0,295.0,3.3,11.9,385.0,447.45,362.59
2018,2,28,14,15,92.5,266.5,3.25,11.85,324.5,352.74,287.08
2018,2,28,14,30,44.0,238.0,3.2,11.8,264.0,277.31,225.78
2018,2,28,14,45,69.0,227.0,3.15,11.75,265.0,284.47,233.12
2018,2,28,15,0,94.0,216.0,3.1,11.7,266.0,289.65,238.5
2018,2,28,15,15,84.5,199.5,3.1,11.7,241.5,261.42,215.62
2018,2,28,15,30,75.0,183.0,3.1,11.7,217.0,233.98,193.25
2018,2,28,15,45,108.0,163.5,3.1,11.6,207.0,240.68,199.81
2018,2,28,16,0,141.0,144.0,3.1,11.5,197.0,233.02,193.97
2018,2,28,16,15,109.0,125.0,3.05,11.4,162.5,188.32,155.95
2018,2,28,16,30,77.0,106.0,3.0,11.3,128.0,140.23,114.78
2018,2,28,16,45,53.0,84.5,3.0,11.2,98.5,104.18,83.53
2018,2,28,17,0,29.0,63.0,3.0,11.1,69.0,71.02,54.7
2018,2,28,17,15,14.5,44.0,3.05,11.05,47.0,46.26,33.05
2018,2,28,17,30,0.0,25.0,3.1,11.0,25.0,22.06,11.87
2018,2,28,17,45,6.0,14.5,3.2,10.9,14.5,14.14,0.0
2018,2,28,18,0,12.0,4.0,3.3,10.8,4.0,4.8,0.0
2018,2,28,18,15,6.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.15,11.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.75,11.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.3,11.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.4,11.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.85,11.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.9,11.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,7.95,11.95,2.0,2.02,0.0
2018,3,1,7,0,4.0,4.0,7.9,12.0,4.0,4.23,0.0
2018,3,1,7,15,2.0,8.0,7.75,12.05,8.0,7.47,0.29
2018,3,1,7,30,0.0,12.0,7.6,12.1,12.0,10.53,3.25
2018,3,1,7,45,0.0,15.5,7.4,12.15,15.5,13.62,6.04
2018,3,1,8,0,0.0,19.0,7.2,12.2,19.0,16.7,8.78
2018,3,1,8,15,0.0,23.5,7.0,12.25,23.5,20.68,12.25
2018,3,1,8,30,0.0,28.0,6.8,12.3,28.0,24.65,15.68
2018,3,1,8,45,0.0,34.5,6.65,12.3,34.5,30.41,20.6
2018,3,1,9,0,0.0,41.0,6.5,12.3,41.0,36.17,25.49
2018,3,1,9,15,0.0,64.5,6.35,12.35,64.5,57.01,43.23
2018,3,1,9,30,0.0,88.0,6.2,12.4,88.0,78.03,60.94
2018,3,1,9,45,1.5,113.5,6.05,12.4,114.5,103.05,81.93
2018,3,1,10,0,3.0,139.0,5.9,12.4,141.0,128.58,103.17
2018,3,1,10,15,10.0,134.5,5.75,12.45,141.0,130.08,104.46
2018,3,1,10,30,17.0,130.0,5.6,12.5,141.0,139.29,112.24
2018,3,1,10,45,55.0,203.5,5.5,12.5,240.0,251.03,205.51
2018,3,1,11,0,93.0,277.0,5.4,12.5,339.0,368.6,301.05
2018,3,1,11,15,52.5,228.0,5.4,12.45,263.0,277.24,225.79
2018,3,1,11,30,12.0,179.0,5.4,12.4,187.0,175.72,141.34
2018,3,1,11,45,16.0,200.0,5.45,12.4,211.0,200.39,161.76
2018,3,1,12,0,20.0,221.0,5.5,12.4,235.0,225.36,182.21
2018,3,1,12,15,18.5,223.5,5.55,12.35,236.5,226.41,182.96
2018,3,1,12,30,17.0,226.0,5.6,12.3,238.0,227.42,183.75
2018,3,1,12,45,20.0,236.0,5.65,12.3,250.0,240.47,194.55
2018,3,1,13,0,23.0,246.0,5.7,12.3,262.0,253.53,205.36
2018,3,1,13,15,47.5,267.0,5.75,12.3,299.5,315.89,256.93
2018,3,1,13,30,72.0,288.0,5.8,12.3,337.0,362.33,295.26
2018,3,1,13,45,101.5,291.5,5.9,12.3,358.0,392.77,321.02
2018,3,1,14,0,131.0,295.0,6.0,12.3,379.0,437.8,358.22
2018,3,1,14,15,116.0,271.5,6.05,12.3,343.5,393.97,323.22
2018,3,1,14,30,101.0,248.0,6.1,12.3,308.0,336.27,276.95
2018,3,1,14,45,126.0,239.0,6.15,12.3,309.0,357.35,295.36
2018,3,1,15,0,151.0,230.0,6.2,12.3,310.0,361.63,299.99
2018,3,1,15,15,168.5,212.0,6.2,12.3,295.0,347.83,289.63
2018,3,1,15,30,186.0,194.0,6.2,12.3,280.0,332.12,277.44
2018,3,1,15,45,398.0,144.5,6.2,12.25,303.5,423.32,355.93
2018,3,1,16,0,610.0,95.0,6.2,12.2,327.0,474.58,398.86
2018,3,1,16,15,624.5,81.5,6.2,12.1,291.5,432.16,361.59
2018,3,1,16,30,639.0,68.0,6.2,12.0,256.0,386.74,320.32
2018,3,1,16,45,502.0,65.5,6.15,11.85,196.0,288.79,234.89
2018,3,1,17,0,365.0,63.0,6.1,11.7,136.0,203.58,160.35
2018,3,1,17,15,268.0,50.0,6.2,11.6,95.0,138.49,103.08
2018,3,1,17,30,171.0,37.0,6.3,11.5,54.0,85.65,56.61
2018,3,1,17,45,105.5,22.5,6.4,11.4,31.0,43.41,0.0
2018,3,1,18,0,40.0,8.0,6.5,11.3,8.0,11.1,0.0
2018,3,1,18,15,20.0,4.0,6.7,11.3,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.2,11.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.2,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.2,10.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.3,10.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.1,10.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.65,10.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.15,10.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,6,45,3.0,8.5,2.7,9.2,8.5,8.04,0.0
2018,3,2,7,0,6.0,17.0,2.8,9.5,17.0,16.55,0.0
2018,3,2,7,15,14.5,36.0,3.1,9.7,38.0,38.24,25.24
2018,3,2,7,30,23.0,55.0,3.4,9.9,59.0,60.41,45.23
2018,3,2,7,45,39.0,74.0,3.65,10.1,83.0,86.22,67.98
2018,3,2,8,0,55.0,93.0,3.9,10.3,107.0,114.0,92.45
2018,3,2,8,15,180.0,107.5,4.2,10.45,167.5,204.63,170.25
2018,3,2,8,30,305.0,122.0,4.5,10.6,228.0,297.04,249.52
2018,3,2,8,45,389.5,130.0,4.8,10.7,285.0,382.78,322.33
2018,3,2,9,0,474.0,138.0,5.1,10.8,342.0,467.09,393.09
2018,3,2,9,15,626.5,120.5,5.3,10.9,419.0,583.45,489.45
2018,3,2,9,30,779.0,103.0,5.5,11.0,496.0,706.11,588.48
2018,3,2,9,45,798.0,104.0,5.75,11.05,533.5,753.62,624.41
2018,3,2,10,0,817.0,105.0,6.0,11.1,571.0,803.12,661.98
2018,3,2,10,15,585.0,179.5,6.1,11.15,522.5,716.88,592.77
2018,3,2,10,30,353.0,254.0,6.2,11.2,474.0,599.26,494.5
2018,3,2,10,45,308.5,279.5,6.3,11.25,477.5,598.49,492.28
2018,3,2,11,0,264.0,305.0,6.4,11.3,481.0,594.17,486.83
2018,3,2,11,15,224.0,314.5,6.5,11.3,466.5,555.21,454.95
2018,3,2,11,30,184.0,324.0,6.6,11.3,452.0,530.96,434.35
2018,3,2,11,45,141.0,314.5,6.65,11.3,413.5,479.97,392.52
2018,3,2,12,0,98.0,305.0,6.7,11.3,375.0,409.16,334.7
2018,3,2,12,15,66.5,259.0,6.75,11.3,306.5,326.67,267.43
2018,3,2,12,30,35.0,213.0,6.8,11.3,238.0,245.38,200.19
2018,3,2,12,45,17.5,146.0,6.85,11.3,158.5,158.04,127.69
2018,3,2,13,0,0.0,79.0,6.9,11.3,79.0,70.07,53.52
2018,3,2,13,15,65.0,168.0,6.95,11.3,212.5,240.21,198.07
2018,3,2,13,30,130.0,257.0,7.0,11.3,346.0,399.45,329.74
2018,3,2,13,45,163.0,274.5,7.05,11.25,382.0,447.14,369.16
2018,3,2,14,0,196.0,292.0,7.1,11.2,418.0,492.86,407.0
2018,3,2,14,15,173.5,278.5,7.05,11.15,386.5,451.96,373.93
2018,3,2,14,30,151.0,265.0,7.0,11.1,355.0,411.92,341.52
2018,3,2,14,45,152.0,241.5,6.95,11.0,327.5,380.71,316.96
2018,3,2,15,0,153.0,218.0,6.9,10.9,300.0,349.11,291.82
2018,3,2,15,15,268.5,192.5,6.9,10.9,322.5,410.29,345.37
2018,3,2,15,30,384.0,167.0,6.9,10.9,345.0,459.29,387.66
2018,3,2,15,45,287.5,156.5,6.75,10.7,282.0,355.25,300.27
2018,3,2,16,0,191.0,146.0,6.6,10.5,219.0,263.23,221.86
2018,3,2,16,15,247.0,124.0,6.55,10.35,205.5,266.74,224.69
2018,3,2,16,30,303.0,102.0,6.5,10.2,192.0,254.23,212.54
2018,3,2,16,45,186.0,87.5,6.5,10.1,139.5,172.98,141.78
2018,3,2,17,0,69.0,73.0,6.5,10.0,87.0,100.26,79.36
2018,3,2,17,15,47.0,53.0,6.45,9.85,61.5,64.97,48.26
2018,3,2,17,30,25.0,33.0,6.4,9.7,36.0,37.24,23.69
2018,3,2,17,45,16.0,19.5,6.35,9.6,21.0,20.76,0.0
2018,3,2,18,0,7.0,6.0,6.3,9.5,6.0,6.12,0.0
2018,3,2,18,15,3.5,3.0,6.2,9.4,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.0,8.4,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.0,8.6,2.0,0.0,0.0
2018,3,3,6,45,78.5,16.0,3.05,8.85,21.0,22.66,0.0
2018,3,3,7,0,154.0,30.0,3.1,9.1,40.0,61.42,19.77
2018,3,3,7,15,181.0,41.5,3.15,9.2,63.5,93.77,65.25
2018,3,3,7,30,208.0,53.0,3.2,9.3,87.0,126.13,96.05
2018,3,3,7,45,149.0,74.5,3.3,9.45,103.0,135.93,108.75
2018,3,3,8,0,90.0,96.0,3.4,9.6,119.0,137.52,112.52
2018,3,3,8,15,178.0,113.5,3.45,9.65,171.5,210.22,175.22
2018,3,3,8,30,266.0,131.0,3.5,9.7,224.0,286.43,240.5
2018,3,3,8,45,406.0,130.5,3.55,9.7,295.5,393.22,330.67
2018,3,3,9,0,546.0,130.0,3.6,9.7,367.0,504.56,422.73
2018,3,3,9,15,661.5,118.0,3.7,9.75,434.5,605.48,504.31
2018,3,3,9,30,777.0,106.0,3.8,9.8,502.0,709.0,585.83
2018,3,3,9,45,641.0,140.5,3.85,9.85,483.5,677.1,558.45
2018,3,3,10,0,505.0,175.0,3.9,9.9,465.0,624.44,515.01
2018,3,3,10,15,542.0,176.5,4.0,9.9,503.5,677.36,556.6
2018,3,3,10,30,579.0,178.0,4.1,9.9,542.0,737.85,602.63
2018,3,3,10,45,724.5,146.5,4.15,9.95,620.5,854.43,689.46
2018,3,3,11,0,870.0,115.0,4.2,10.0,699.0,968.61,771.25
2018,3,3,11,15,806.5,139.5,4.25,9.95,692.0,953.88,759.48
2018,3,3,11,30,743.0,164.0,4.3,9.9,685.0,940.5,749.87
2018,3,3,11,45,416.5,155.5,4.35,9.9,448.5,607.57,499.0
2018,3,3,12,0,90.0,147.0,4.4,9.9,212.0,244.0,201.43
2018,3,3,12,15,45.0,121.5,4.45,9.85,154.0,172.01,140.98
2018,3,3,12,30,0.0,96.0,4.5,9.8,96.0,85.29,66.54
2018,3,3,12,45,110.5,162.5,4.55,9.8,241.0,281.06,233.75
2018,3,3,13,0,221.0,229.0,4.6,9.8,386.0,479.12,395.57
2018,3,3,13,15,461.0,200.0,4.6,9.75,519.0,696.02,570.57
2018,3,3,13,30,701.0,171.0,4.6,9.7,652.0,892.56,720.3
2018,3,3,13,45,523.5,209.0,4.65,9.65,562.0,744.92,607.64
2018,3,3,14,0,346.0,247.0,4.7,9.6,472.0,594.15,488.71
2018,3,3,14,15,247.0,224.0,4.7,9.5,381.0,470.21,390.06
2018,3,3,14,30,148.0,201.0,4.7,9.4,290.0,337.25,281.21
2018,3,3,14,45,213.0,202.5,4.65,9.35,322.0,399.86,334.53
2018,3,3,15,0,278.0,204.0,4.6,9.3,354.0,442.34,370.49
2018,3,3,15,15,364.5,182.0,4.6,9.3,362.5,467.77,393.13
2018,3,3,15,30,451.0,160.0,4.6,9.3,371.0,496.92,417.9
2018,3,3,15,45,531.0,127.5,4.5,9.05,351.5,487.78,411.42
2018,3,3,16,0,611.0,95.0,4.4,8.8,332.0,474.6,400.44
2018,3,3,16,15,652.5,79.0,4.25,8.65,302.0,443.38,372.49
2018,3,3,16,30,694.0,63.0,4.1,8.5,272.0,404.52,336.41
2018,3,3,16,45,640.0,57.0,3.95,8.4,222.0,334.88,273.37
2018,3,3,17,0,586.0,51.0,3.8,8.3,172.0,269.15,212.45
