Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,15,490.5,43.0,3.7,8.2,125.0,195.33,145.48
2018,3,3,17,30,395.0,35.0,3.6,8.1,78.0,132.91,88.34
2018,3,3,17,45,241.5,23.0,3.45,8.0,45.0,65.82,9.44
2018,3,3,18,0,88.0,11.0,3.3,7.9,12.0,18.26,0.0
2018,3,3,18,15,44.0,5.5,3.3,7.85,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.85,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.8,8.0,2.0,0.0,0.0
2018,3,4,6,45,166.0,15.0,0.7,8.15,25.5,30.92,0.0
2018,3,4,7,0,312.0,27.0,0.6,8.3,49.0,85.63,34.56
2018,3,4,7,15,438.5,34.5,0.55,8.5,93.5,147.25,100.1
2018,3,4,7,30,565.0,42.0,0.5,8.7,138.0,221.81,164.99
2018,3,4,7,45,639.5,47.0,0.5,8.9,189.5,289.23,225.54
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,366.0,292.41
2018,3,4,8,15,758.0,55.5,0.5,9.25,293.0,434.12,350.58
2018,3,4,8,30,802.0,59.0,0.5,9.4,345.0,505.66,409.05
2018,3,4,8,45,832.5,61.5,0.5,9.5,394.5,571.09,460.58
2018,3,4,9,0,863.0,64.0,0.5,9.6,444.0,633.31,507.83
2018,3,4,9,15,881.5,67.0,0.45,9.85,488.5,692.26,549.12
2018,3,4,9,30,900.0,70.0,0.4,10.1,533.0,750.34,586.74
2018,3,4,9,45,912.0,73.0,0.35,10.3,572.5,802.16,619.04
2018,3,4,10,0,924.0,76.0,0.3,10.5,612.0,851.9,649.21
2018,3,4,10,15,935.5,77.0,0.3,10.7,645.5,896.49,676.3
2018,3,4,10,30,947.0,78.0,0.3,10.9,679.0,938.41,701.33
2018,3,4,10,45,955.0,79.5,0.3,11.05,705.5,974.81,722.65
2018,3,4,11,0,963.0,81.0,0.3,11.2,732.0,1007.86,741.76
2018,3,4,11,15,968.5,81.5,0.4,11.35,751.0,1033.79,758.77
2018,3,4,11,30,974.0,82.0,0.5,11.5,770.0,1055.92,773.71
2018,3,4,11,45,977.5,83.0,0.6,11.65,781.0,1072.72,785.56
2018,3,4,12,0,981.0,84.0,0.7,11.8,792.0,1085.43,795.08
2018,3,4,12,15,980.0,84.5,0.75,11.9,793.5,1088.86,797.86
2018,3,4,12,30,979.0,85.0,0.8,12.0,795.0,1088.07,798.29
2018,3,4,12,45,975.5,86.0,0.9,12.05,788.0,1081.16,796.44
2018,3,4,13,0,972.0,87.0,1.0,12.1,781.0,1070.11,792.07
2018,3,4,13,15,968.0,86.0,1.05,12.15,766.0,1052.15,782.22
2018,3,4,13,30,964.0,85.0,1.1,12.2,751.0,1030.25,769.94
2018,3,4,13,45,957.5,84.5,1.2,12.25,728.0,1002.77,754.99
2018,3,4,14,0,951.0,84.0,1.3,12.3,705.0,971.74,737.49
2018,3,4,14,15,927.5,86.5,1.35,12.25,670.0,925.87,709.16
2018,3,4,14,30,904.0,89.0,1.4,12.2,635.0,877.9,679.06
2018,3,4,14,45,864.5,92.0,1.5,12.2,589.0,822.75,643.82
2018,3,4,15,0,825.0,95.0,1.6,12.2,543.0,759.95,602.19
2018,3,4,15,15,846.0,84.0,1.6,12.2,513.0,725.55,579.37
2018,3,4,15,30,867.0,73.0,1.6,12.2,483.0,686.49,552.28
2018,3,4,15,45,841.0,70.0,1.9,12.0,435.0,622.58,506.02
2018,3,4,16,0,815.0,67.0,2.2,11.8,387.0,558.98,457.5
2018,3,4,16,15,775.5,64.0,2.3,11.5,336.0,489.0,400.8
2018,3,4,16,30,736.0,61.0,2.4,11.2,285.0,421.56,343.75
2018,3,4,16,45,677.0,55.5,2.5,10.9,232.5,346.49,278.45
2018,3,4,17,0,618.0,50.0,2.6,10.6,180.0,278.62,217.16
2018,3,4,17,15,482.5,43.5,2.7,10.4,128.0,193.13,142.59
2018,3,4,17,30,347.0,37.0,2.8,10.2,76.0,123.85,82.55
2018,3,4,17,45,222.0,24.5,2.9,9.95,44.5,64.24,15.24
2018,3,4,18,0,97.0,12.0,3.0,9.7,13.0,19.92,0.0
2018,3,4,18,15,48.5,6.0,3.05,9.65,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.05,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.4,2.0,0.0,0.0
2018,3,5,6,45,162.0,15.0,4.4,6.75,26.0,30.66,0.0
2018,3,5,7,0,302.0,27.0,4.5,7.1,50.0,85.05,39.79
2018,3,5,7,15,378.0,39.0,4.55,7.35,90.0,138.04,96.35
2018,3,5,7,30,454.0,51.0,4.6,7.6,130.0,198.87,152.07
2018,3,5,7,45,546.0,58.0,4.6,7.9,183.5,269.5,216.28
2018,3,5,8,0,638.0,65.0,4.6,8.2,237.0,350.48,288.99
2018,3,5,8,15,720.0,65.0,4.6,8.6,296.0,427.34,357.14
2018,3,5,8,30,802.0,65.0,4.6,9.0,355.0,513.48,431.05
2018,3,5,8,45,832.5,68.0,4.6,9.4,405.0,579.68,486.59
2018,3,5,9,0,863.0,71.0,4.6,9.8,455.0,646.94,541.1
2018,3,5,9,15,885.5,73.0,4.5,10.2,501.0,703.2,584.42
2018,3,5,9,30,908.0,75.0,4.4,10.6,547.0,763.26,627.4
2018,3,5,9,45,924.0,76.5,4.35,11.0,587.5,816.78,664.68
2018,3,5,10,0,940.0,78.0,4.3,11.4,628.0,868.5,699.9
2018,3,5,10,15,949.0,79.0,4.15,11.8,660.0,911.53,727.43
2018,3,5,10,30,958.0,80.0,4.0,12.2,692.0,951.66,752.81
2018,3,5,10,45,965.5,81.0,3.85,12.55,718.5,987.29,774.73
2018,3,5,11,0,973.0,82.0,3.7,12.9,745.0,1019.52,793.96
2018,3,5,11,15,978.0,82.0,3.5,13.1,763.0,1044.54,808.03
2018,3,5,11,30,983.0,82.0,3.3,13.3,781.0,1065.7,819.3
2018,3,5,11,45,985.5,83.0,3.05,13.55,791.5,1081.57,826.21
2018,3,5,12,0,988.0,84.0,2.8,13.8,802.0,1093.29,830.17
2018,3,5,12,15,989.5,83.5,2.7,13.95,804.0,1098.0,831.43
2018,3,5,12,30,991.0,83.0,2.6,14.1,806.0,1098.46,830.05
2018,3,5,12,45,991.0,82.0,2.45,14.25,799.5,1092.54,824.02
2018,3,5,13,0,991.0,81.0,2.3,14.4,793.0,1082.37,815.35
2018,3,5,13,15,986.0,79.5,2.25,14.55,776.5,1062.51,801.76
2018,3,5,13,30,981.0,78.0,2.2,14.7,760.0,1038.66,785.76
2018,3,5,13,45,973.5,78.0,2.15,14.8,736.5,1010.4,767.1
2018,3,5,14,0,966.0,78.0,2.1,14.9,713.0,978.58,746.11
2018,3,5,14,15,945.0,80.0,2.1,14.9,678.5,933.84,717.17
2018,3,5,14,30,924.0,82.0,2.1,14.9,644.0,886.79,686.44
2018,3,5,14,45,871.0,90.0,2.1,14.95,595.0,825.66,645.27
2018,3,5,15,0,818.0,98.0,2.1,15.0,546.0,757.84,598.65
2018,3,5,15,15,784.5,97.0,2.1,15.0,500.0,695.39,555.12
2018,3,5,15,30,751.0,96.0,2.1,15.0,454.0,635.93,511.26
2018,3,5,15,45,746.0,86.0,2.1,14.8,412.0,580.44,469.51
2018,3,5,16,0,741.0,76.0,2.1,14.6,370.0,526.0,426.89
2018,3,5,16,15,702.5,70.0,2.05,14.15,319.5,457.11,371.3
2018,3,5,16,30,664.0,64.0,2.0,13.7,269.0,392.23,316.92
2018,3,5,16,45,638.5,57.5,1.95,13.25,225.5,333.85,265.63
2018,3,5,17,0,613.0,51.0,1.9,12.8,182.0,277.45,214.02
2018,3,5,17,15,473.0,44.0,1.95,12.45,129.0,190.48,139.46
2018,3,5,17,30,333.0,37.0,2.0,12.1,76.0,120.43,80.05
2018,3,5,17,45,230.5,25.5,2.05,11.8,46.0,66.58,20.7
2018,3,5,18,0,128.0,14.0,2.1,11.5,16.0,24.49,0.0
2018,3,5,18,15,64.0,7.0,2.2,11.35,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,88.0,16.5,3.25,9.35,22.0,24.33,0.0
2018,3,6,7,0,150.0,29.0,3.3,9.7,41.0,61.5,32.01
2018,3,6,7,15,225.0,43.5,3.3,10.05,76.5,105.82,74.68
2018,3,6,7,30,300.0,58.0,3.3,10.4,112.0,158.71,121.19
2018,3,6,7,45,369.5,70.0,3.3,10.7,157.5,216.25,172.49
2018,3,6,8,0,439.0,82.0,3.3,11.0,203.0,281.95,230.47
2018,3,6,8,15,409.0,103.0,3.25,11.4,233.0,317.45,262.71
2018,3,6,8,30,379.0,124.0,3.2,11.8,263.0,348.71,289.76
2018,3,6,8,45,463.0,127.0,3.15,12.2,319.5,423.87,351.97
2018,3,6,9,0,547.0,130.0,3.1,12.6,376.0,506.66,418.53
2018,3,6,9,15,710.5,104.5,2.95,13.05,457.0,626.57,512.63
2018,3,6,9,30,874.0,79.0,2.8,13.5,538.0,743.99,599.07
2018,3,6,9,45,899.0,79.0,2.65,13.95,581.0,801.34,636.75
2018,3,6,10,0,924.0,79.0,2.5,14.4,624.0,857.7,673.06
2018,3,6,10,15,935.0,80.0,2.4,14.7,657.0,901.84,700.62
2018,3,6,10,30,946.0,81.0,2.3,15.0,690.0,943.28,725.86
2018,3,6,10,45,953.0,82.0,2.2,15.3,716.0,978.08,746.14
2018,3,6,11,0,960.0,83.0,2.1,15.6,742.0,1009.48,763.86
2018,3,6,11,15,964.5,84.5,2.0,15.8,760.5,1035.49,778.08
2018,3,6,11,30,969.0,86.0,1.9,16.0,779.0,1057.66,789.67
2018,3,6,11,45,971.5,86.0,1.8,16.2,789.0,1072.12,796.2
2018,3,6,12,0,974.0,86.0,1.7,16.4,799.0,1082.48,800.18
2018,3,6,12,15,947.0,97.0,1.65,16.5,791.0,1071.94,791.99
2018,3,6,12,30,920.0,108.0,1.6,16.6,783.0,1057.0,781.4
2018,3,6,12,45,881.0,118.5,1.6,16.7,760.5,1036.5,768.25
2018,3,6,13,0,842.0,129.0,1.6,16.8,738.0,1001.66,745.88
2018,3,6,13,15,823.0,132.0,1.6,16.75,717.5,974.81,729.31
2018,3,6,13,30,804.0,135.0,1.6,16.7,697.0,944.87,710.57
2018,3,6,13,45,805.0,129.5,1.6,16.7,677.0,921.58,696.15
2018,3,6,14,0,806.0,124.0,1.6,16.7,657.0,894.87,679.35
2018,3,6,14,15,813.5,113.0,1.6,16.65,631.0,864.42,660.11
2018,3,6,14,30,821.0,102.0,1.6,16.6,605.0,830.21,638.23
2018,3,6,14,45,772.0,108.5,1.6,16.5,559.5,766.4,595.47
2018,3,6,15,0,723.0,115.0,1.6,16.4,514.0,706.87,555.2
2018,3,6,15,15,643.0,125.5,1.6,16.4,460.0,627.12,497.43
2018,3,6,15,30,563.0,136.0,1.6,16.4,406.0,551.33,440.51
2018,3,6,15,45,598.5,113.0,1.7,16.05,375.0,519.16,417.94
2018,3,6,16,0,634.0,90.0,1.8,15.7,344.0,481.26,389.24
2018,3,6,16,15,572.0,86.5,1.8,15.2,293.0,408.3,330.8
2018,3,6,16,30,510.0,83.0,1.8,14.7,242.0,340.78,275.1
2018,3,6,16,45,518.0,68.0,1.75,14.2,204.5,295.85,235.37
2018,3,6,17,0,526.0,53.0,1.7,13.7,167.0,249.14,192.1
2018,3,6,17,15,420.0,45.5,1.75,13.35,121.0,176.61,129.31
2018,3,6,17,30,314.0,38.0,1.8,13.0,75.0,116.84,77.91
2018,3,6,17,45,198.5,25.0,1.85,12.7,44.5,60.62,22.07
2018,3,6,18,0,83.0,12.0,1.9,12.4,14.0,18.45,0.0
2018,3,6,18,15,41.5,6.0,1.85,12.3,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,6,15,12.5,2.5,2.05,11.25,2.0,0.0,0.0
2018,3,7,6,30,25.0,5.0,2.2,11.3,4.0,0.0,0.0
2018,3,7,6,45,79.5,16.0,2.35,11.35,21.0,23.06,0.0
2018,3,7,7,0,134.0,27.0,2.5,11.4,38.0,57.11,31.19
2018,3,7,7,15,184.5,40.5,2.55,11.7,67.5,92.99,65.37
2018,3,7,7,30,235.0,54.0,2.6,12.0,97.0,135.1,102.67
2018,3,7,7,45,162.5,67.5,2.7,12.35,101.5,132.38,104.79
2018,3,7,8,0,90.0,81.0,2.8,12.7,106.0,120.27,96.82
2018,3,7,8,15,48.5,98.0,2.8,13.0,112.0,116.76,94.42
2018,3,7,8,30,7.0,115.0,2.8,13.3,118.0,108.84,87.35
2018,3,7,8,45,4.0,116.5,2.85,13.6,118.0,108.16,86.46
2018,3,7,9,0,1.0,118.0,2.9,13.9,118.0,107.35,85.38
2018,3,7,9,15,88.5,169.0,3.05,14.25,215.5,236.76,194.06
2018,3,7,9,30,176.0,220.0,3.2,14.6,313.0,361.35,295.22
2018,3,7,9,45,253.5,230.5,3.3,14.95,375.5,454.36,368.83
2018,3,7,10,0,331.0,241.0,3.4,15.3,438.0,540.59,435.79
2018,3,7,10,15,541.0,191.0,3.5,15.45,533.0,694.21,555.69
2018,3,7,10,30,751.0,141.0,3.6,15.6,628.0,852.37,671.43
2018,3,7,10,45,851.0,110.5,3.7,15.8,682.5,927.31,722.63
2018,3,7,11,0,951.0,80.0,3.8,16.0,737.0,998.44,770.96
2018,3,7,11,15,956.5,80.5,3.9,16.05,755.5,1023.99,787.76
2018,3,7,11,30,962.0,81.0,4.0,16.1,774.0,1045.78,802.44
2018,3,7,11,45,964.5,81.5,4.05,16.2,784.0,1060.68,812.03
2018,3,7,12,0,967.0,82.0,4.1,16.3,794.0,1071.52,819.04
2018,3,7,12,15,969.0,81.5,4.1,16.35,796.0,1076.54,822.06
2018,3,7,12,30,971.0,81.0,4.1,16.4,798.0,1077.37,822.46
2018,3,7,12,45,970.5,79.5,4.15,16.4,791.0,1070.32,818.19
2018,3,7,13,0,970.0,78.0,4.2,16.4,784.0,1059.1,811.29
2018,3,7,13,15,965.5,77.5,4.2,16.4,768.5,1041.05,799.5
2018,3,7,13,30,961.0,77.0,4.2,16.4,753.0,1019.08,785.17
2018,3,7,13,45,955.0,75.5,4.2,16.4,729.5,990.72,766.48
2018,3,7,14,0,949.0,74.0,4.2,16.4,706.0,958.79,745.32
2018,3,7,14,15,938.5,73.0,4.2,16.3,675.0,920.09,719.59
2018,3,7,14,30,928.0,72.0,4.2,16.2,644.0,878.49,691.62
2018,3,7,14,45,914.0,70.5,4.2,16.1,606.5,830.8,658.97
2018,3,7,15,0,900.0,69.0,4.2,16.0,569.0,780.98,624.38
2018,3,7,15,15,883.0,67.5,4.2,16.0,527.0,727.17,586.07
2018,3,7,15,30,866.0,66.0,4.2,16.0,485.0,672.12,546.18
2018,3,7,15,45,839.0,63.0,4.0,15.6,436.5,608.1,496.53
2018,3,7,16,0,812.0,60.0,3.8,15.2,388.0,548.03,448.16
2018,3,7,16,15,633.0,77.0,3.7,14.85,312.5,429.22,351.35
2018,3,7,16,30,454.0,94.0,3.6,14.5,237.0,321.83,262.26
2018,3,7,16,45,363.0,81.5,3.45,14.15,183.0,243.25,195.55
2018,3,7,17,0,272.0,69.0,3.3,13.8,129.0,175.17,137.08
2018,3,7,17,15,360.5,51.5,3.35,13.55,109.0,165.37,122.37
2018,3,7,17,30,449.0,34.0,3.4,13.3,89.0,141.89,93.54
2018,3,7,17,45,293.0,24.0,3.45,13.1,53.0,75.06,30.51
2018,3,7,18,0,137.0,14.0,3.5,12.9,17.0,25.04,0.0
2018,3,7,18,15,68.5,7.0,3.4,12.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.4,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.6,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.25,12.85,11.5,11.0,0.0
2018,3,8,7,0,0.0,20.0,1.2,13.1,20.0,17.62,7.7
2018,3,8,7,15,6.0,32.5,1.1,13.3,33.5,30.09,19.35
2018,3,8,7,30,12.0,45.0,1.0,13.5,47.0,45.2,32.57
2018,3,8,7,45,16.0,55.5,0.9,13.7,59.5,57.23,43.18
2018,3,8,8,0,20.0,66.0,0.8,13.9,72.0,69.81,54.12
2018,3,8,8,15,16.0,66.0,0.75,14.15,71.5,68.68,53.25
2018,3,8,8,30,12.0,66.0,0.7,14.4,71.0,67.24,51.96
2018,3,8,8,45,72.5,97.5,0.65,14.65,130.5,141.88,115.17
2018,3,8,9,0,133.0,129.0,0.6,14.9,190.0,217.94,177.67
2018,3,8,9,15,233.5,161.5,0.6,15.05,281.5,340.01,275.06
2018,3,8,9,30,334.0,194.0,0.6,15.2,373.0,461.7,367.75
2018,3,8,9,45,356.0,214.0,0.6,15.4,417.0,516.19,406.34
2018,3,8,10,0,378.0,234.0,0.6,15.6,461.0,571.42,445.19
2018,3,8,10,15,314.0,261.5,0.65,15.75,456.5,561.56,435.41
2018,3,8,10,30,250.0,289.0,0.7,15.9,452.0,546.28,422.27
2018,3,8,10,45,289.0,296.5,0.7,16.05,492.0,598.59,460.01
2018,3,8,11,0,328.0,304.0,0.7,16.2,532.0,651.8,496.93
2018,3,8,11,15,339.0,309.5,0.8,16.35,550.5,676.08,513.85
2018,3,8,11,30,350.0,315.0,0.9,16.5,569.0,699.25,530.33
2018,3,8,11,45,251.5,334.5,1.0,16.65,518.0,628.06,478.08
2018,3,8,12,0,153.0,354.0,1.1,16.8,467.0,535.28,410.14
2018,3,8,12,15,167.5,356.5,1.2,16.85,480.5,553.32,424.93
2018,3,8,12,30,182.0,359.0,1.3,16.9,494.0,570.61,438.2
2018,3,8,12,45,229.5,348.0,1.4,16.9,517.0,604.62,464.81
2018,3,8,13,0,277.0,337.0,1.5,16.9,540.0,655.13,502.57
2018,3,8,13,15,305.5,323.5,1.55,16.85,543.0,663.48,509.75
2018,3,8,13,30,334.0,310.0,1.6,16.8,546.0,669.56,515.76
2018,3,8,13,45,326.5,302.5,1.65,16.75,527.5,646.03,499.73
2018,3,8,14,0,319.0,295.0,1.7,16.7,509.0,621.48,483.09
2018,3,8,14,15,454.0,238.0,1.75,16.55,527.5,682.34,532.08
2018,3,8,14,30,589.0,181.0,1.8,16.4,546.0,724.16,566.24
2018,3,8,14,45,704.5,138.0,1.8,16.3,550.0,748.12,585.49
2018,3,8,15,0,820.0,95.0,1.8,16.2,554.0,755.44,592.06
2018,3,8,15,15,502.5,151.5,1.8,16.2,426.0,545.97,436.0
2018,3,8,15,30,185.0,208.0,1.8,16.2,298.0,343.35,276.3
2018,3,8,15,45,302.0,167.5,1.85,15.8,298.0,373.65,303.78
2018,3,8,16,0,419.0,127.0,1.9,15.4,298.0,390.92,318.53
2018,3,8,16,15,330.5,124.0,1.9,15.0,248.0,316.65,257.92
2018,3,8,16,30,242.0,121.0,1.9,14.6,198.0,243.9,198.0
2018,3,8,16,45,218.0,102.0,1.9,14.25,162.5,199.04,159.85
2018,3,8,17,0,194.0,83.0,1.9,13.9,127.0,156.91,123.07
2018,3,8,17,15,178.0,63.0,1.95,13.5,95.0,118.81,89.02
2018,3,8,17,30,162.0,43.0,2.0,13.1,63.0,82.68,56.38
2018,3,8,17,45,133.5,28.5,2.0,12.7,40.0,54.32,25.13
2018,3,8,18,0,105.0,14.0,2.0,12.3,17.0,22.06,0.0
2018,3,8,18,15,52.5,7.0,2.05,12.15,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,1.95,10.5,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.0,10.7,7.0,6.37,0.0
2018,3,9,6,45,174.5,15.0,2.1,10.9,29.0,36.45,0.0
2018,3,9,7,0,293.0,23.0,2.2,11.1,51.0,82.24,46.84
2018,3,9,7,15,227.5,28.5,2.3,11.35,58.0,92.42,63.99
2018,3,9,7,30,162.0,34.0,2.4,11.6,65.0,90.6,67.63
2018,3,9,7,45,129.5,39.0,2.45,11.8,68.5,94.87,74.02
2018,3,9,8,0,97.0,44.0,2.5,12.0,72.0,88.81,70.46
2018,3,9,8,15,48.5,62.5,2.5,12.3,76.5,85.87,68.49
2018,3,9,8,30,0.0,81.0,2.5,12.6,81.0,72.05,56.26
2018,3,9,8,45,3.5,115.0,2.45,12.85,116.5,106.16,84.99
2018,3,9,9,0,7.0,149.0,2.4,13.1,152.0,141.28,114.05
2018,3,9,9,15,19.0,178.5,2.2,13.35,188.5,178.65,144.68
2018,3,9,9,30,31.0,208.0,2.0,13.6,225.0,228.28,184.71
2018,3,9,9,45,63.0,241.0,1.85,13.85,278.0,289.95,234.09
2018,3,9,10,0,95.0,274.0,1.7,14.1,331.0,354.59,284.53
2018,3,9,10,15,141.5,289.5,1.75,14.25,380.0,429.21,342.43
2018,3,9,10,30,188.0,305.0,1.8,14.4,429.0,492.82,390.91
2018,3,9,10,45,211.0,314.5,1.8,14.55,458.5,530.23,418.35
2018,3,9,11,0,234.0,324.0,1.8,14.7,488.0,568.08,445.98
2018,3,9,11,15,244.0,334.0,1.85,14.8,508.5,594.03,464.59
2018,3,9,11,30,254.0,344.0,1.9,14.9,529.0,637.23,495.41
2018,3,9,11,45,282.0,341.5,1.95,14.95,549.5,665.88,516.52
2018,3,9,12,0,310.0,339.0,2.0,15.0,570.0,693.71,537.1
2018,3,9,12,15,334.0,334.0,1.95,15.05,583.5,713.5,551.18
2018,3,9,12,30,358.0,329.0,1.9,15.1,597.0,731.73,564.18
2018,3,9,12,45,350.0,329.0,1.9,15.1,589.0,721.69,556.8
2018,3,9,13,0,342.0,329.0,1.9,15.1,581.0,710.08,548.63
2018,3,9,13,15,348.5,320.0,1.9,15.1,572.5,701.12,542.98
2018,3,9,13,30,355.0,311.0,1.9,15.1,564.0,690.36,536.06
2018,3,9,13,45,385.0,291.0,1.95,15.1,557.5,687.54,536.02
2018,3,9,14,0,415.0,271.0,2.0,15.1,551.0,696.84,544.31
2018,3,9,14,15,349.5,271.5,2.05,15.05,500.0,611.2,481.67
2018,3,9,14,30,284.0,272.0,2.1,15.0,449.0,543.45,431.28
2018,3,9,14,45,275.5,256.0,2.15,14.95,419.5,507.25,405.27
2018,3,9,15,0,267.0,240.0,2.2,14.9,390.0,470.84,378.42
2018,3,9,15,15,273.0,220.5,2.2,14.9,364.0,441.05,356.38
2018,3,9,15,30,279.0,201.0,2.2,14.9,338.0,410.01,332.87
2018,3,9,15,45,299.0,178.0,2.3,14.6,312.0,382.71,312.54
2018,3,9,16,0,319.0,155.0,2.4,14.3,286.0,352.74,289.19
2018,3,9,16,15,272.0,139.0,2.35,14.0,241.0,292.75,239.96
2018,3,9,16,30,225.0,123.0,2.3,13.7,196.0,237.65,193.94
2018,3,9,16,45,188.5,104.5,2.2,13.45,158.5,189.32,152.71
2018,3,9,17,0,152.0,86.0,2.1,13.2,121.0,145.28,114.61
2018,3,9,17,15,121.0,66.0,2.05,13.0,89.5,101.47,76.49
2018,3,9,17,30,90.0,46.0,2.0,12.8,58.0,66.69,46.19
2018,3,9,17,45,58.0,28.5,1.95,12.6,35.0,37.92,18.27
2018,3,9,18,0,26.0,11.0,1.9,12.4,12.0,12.29,0.0
2018,3,9,18,15,13.0,5.5,1.9,12.3,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.5,11.7,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.55,11.8,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.6,11.9,5.0,4.38,0.0
2018,3,10,7,15,1.0,7.5,1.6,12.05,7.5,6.82,0.08
2018,3,10,7,30,2.0,10.0,1.6,12.2,10.0,9.38,2.38
2018,3,10,7,45,1.0,10.5,1.6,12.3,10.5,9.58,2.64
2018,3,10,8,0,0.0,11.0,1.6,12.4,11.0,9.66,2.74
2018,3,10,8,15,0.0,15.0,1.45,12.5,15.0,13.19,5.8
2018,3,10,8,30,0.0,19.0,1.3,12.6,19.0,16.72,8.83
2018,3,10,8,45,0.0,38.5,1.2,12.65,38.5,33.95,23.63
2018,3,10,9,0,0.0,58.0,1.1,12.7,58.0,51.24,38.29
2018,3,10,9,15,0.0,61.0,1.05,12.8,61.0,53.92,40.41
2018,3,10,9,30,0.0,64.0,1.0,12.9,64.0,56.61,42.53
2018,3,10,9,45,0.0,62.0,1.0,13.0,62.0,54.85,40.91
2018,3,10,10,0,0.0,60.0,1.0,13.1,60.0,53.09,39.32
2018,3,10,10,15,0.0,71.0,1.0,13.25,71.0,62.89,47.41
2018,3,10,10,30,0.0,82.0,1.0,13.4,82.0,72.7,55.44
2018,3,10,10,45,0.0,106.5,1.0,13.6,106.5,94.9,73.64
2018,3,10,11,0,0.0,131.0,1.0,13.8,131.0,117.7,92.1
2018,3,10,11,15,0.0,131.0,1.15,13.85,131.0,117.7,91.95
2018,3,10,11,30,0.0,131.0,1.3,13.9,131.0,117.71,91.89
2018,3,10,11,45,0.5,140.5,1.45,13.95,141.0,127.12,99.52
2018,3,10,12,0,1.0,150.0,1.6,14.0,151.0,136.58,107.18
2018,3,10,12,15,2.5,164.0,1.7,14.05,166.0,151.38,119.19
2018,3,10,12,30,4.0,178.0,1.8,14.1,181.0,166.28,131.26
2018,3,10,12,45,2.5,166.5,1.85,14.1,168.5,153.75,121.09
2018,3,10,13,0,1.0,155.0,1.9,14.1,156.0,141.31,111.04
2018,3,10,13,15,0.5,144.0,1.95,14.1,144.5,130.4,102.27
2018,3,10,13,30,0.0,133.0,2.0,14.1,133.0,119.57,93.54
2018,3,10,13,45,0.5,133.5,2.0,14.1,134.0,120.52,94.47
2018,3,10,14,0,1.0,134.0,2.0,14.1,135.0,121.45,95.39
2018,3,10,14,15,0.5,130.5,1.95,14.05,131.0,117.73,92.48
2018,3,10,14,30,0.0,127.0,1.9,14.0,127.0,114.06,89.63
2018,3,10,14,45,0.0,122.0,1.85,13.95,122.0,109.44,86.04
2018,3,10,15,0,0.0,117.0,1.8,13.9,117.0,104.85,82.47
2018,3,10,15,15,0.5,114.5,1.8,13.9,114.5,103.01,81.19
2018,3,10,15,30,1.0,112.0,1.8,13.9,112.0,101.18,79.91
2018,3,10,15,45,4.0,113.0,1.5,13.75,114.5,104.27,82.82
2018,3,10,16,0,7.0,114.0,1.2,13.6,117.0,107.2,85.55
2018,3,10,16,15,29.0,118.5,1.15,13.5,128.5,128.52,103.8
2018,3,10,16,30,51.0,123.0,1.1,13.4,140.0,142.94,115.74
2018,3,10,16,45,68.0,105.5,1.05,13.3,124.0,129.59,103.96
2018,3,10,17,0,85.0,88.0,1.0,13.2,108.0,118.95,93.76
2018,3,10,17,15,63.5,67.5,1.1,13.05,80.5,86.61,65.73
2018,3,10,17,30,42.0,47.0,1.2,12.9,53.0,54.11,37.73
2018,3,10,17,45,29.0,29.0,1.3,12.8,32.5,31.95,16.05
2018,3,10,18,0,16.0,11.0,1.4,12.7,12.0,11.39,0.0
2018,3,10,18,15,8.0,5.5,1.35,12.65,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,4.5,2.4,9.8,5.0,0.0,0.0
2018,3,11,6,30,82.0,9.0,2.4,10.1,10.0,12.32,0.0
2018,3,11,6,45,133.0,18.0,2.35,10.35,28.0,34.77,0.0
2018,3,11,7,0,184.0,27.0,2.3,10.6,46.0,65.54,39.8
2018,3,11,7,15,257.0,43.0,2.25,10.9,86.0,112.94,80.66
2018,3,11,7,30,330.0,59.0,2.2,11.2,126.0,169.57,130.11
2018,3,11,7,45,229.5,81.0,2.15,11.5,134.0,171.29,137.05
2018,3,11,8,0,129.0,103.0,2.1,11.8,142.0,159.74,130.17
2018,3,11,8,15,168.0,128.5,2.0,12.2,188.5,213.04,175.41
2018,3,11,8,30,207.0,154.0,1.9,12.6,235.0,279.19,230.06
2018,3,11,8,45,298.0,160.5,1.8,13.0,293.5,352.45,289.82
2018,3,11,9,0,389.0,167.0,1.7,13.4,352.0,446.08,363.83
2018,3,11,9,15,318.0,201.0,1.65,13.75,361.5,442.07,358.23
2018,3,11,9,30,247.0,235.0,1.6,14.1,371.0,441.96,355.52
2018,3,11,9,45,232.0,256.5,1.5,14.5,391.0,452.1,361.6
2018,3,11,10,0,217.0,278.0,1.4,14.9,411.0,472.75,375.12
2018,3,11,10,15,207.5,295.0,1.45,15.3,427.5,491.41,387.68
2018,3,11,10,30,198.0,312.0,1.5,15.7,444.0,508.77,399.15
2018,3,11,10,45,241.5,319.0,1.5,16.1,486.0,562.66,438.72
2018,3,11,11,0,285.0,326.0,1.5,16.5,528.0,634.85,490.08
2018,3,11,11,15,316.5,324.0,1.55,16.75,553.5,669.76,514.65
2018,3,11,11,30,348.0,322.0,1.6,17.0,579.0,704.36,539.14
2018,3,11,11,45,402.0,308.5,1.6,17.3,609.0,747.76,569.84
2018,3,11,12,0,456.0,295.0,1.6,17.6,639.0,807.84,611.07
2018,3,11,12,15,433.5,305.0,1.6,17.75,632.5,797.6,602.28
2018,3,11,12,30,411.0,315.0,1.6,17.9,626.0,768.66,581.85
2018,3,11,12,45,477.5,287.0,1.6,18.05,645.0,819.41,618.38
2018,3,11,13,0,544.0,259.0,1.6,18.2,664.0,849.99,640.42
2018,3,11,13,15,558.5,247.0,1.55,18.3,656.0,842.71,635.24
2018,3,11,13,30,573.0,235.0,1.5,18.4,648.0,832.38,628.49
2018,3,11,13,45,572.5,225.0,1.45,18.45,626.5,807.03,611.41
2018,3,11,14,0,572.0,215.0,1.4,18.5,605.0,779.25,592.77
2018,3,11,14,15,662.0,173.0,1.4,18.45,606.0,801.29,610.62
2018,3,11,14,30,752.0,131.0,1.4,18.4,607.0,807.38,615.8
2018,3,11,14,45,742.5,124.5,1.4,18.35,572.0,762.73,586.16
2018,3,11,15,0,733.0,118.0,1.4,18.3,537.0,716.19,555.35
2018,3,11,15,15,691.5,119.0,1.4,18.3,490.5,653.16,511.1
2018,3,11,15,30,650.0,120.0,1.4,18.3,444.0,591.46,466.09
2018,3,11,15,45,691.0,100.0,1.65,17.85,415.0,560.83,446.14
2018,3,11,16,0,732.0,80.0,1.9,17.4,386.0,522.48,418.31
2018,3,11,16,15,704.0,74.0,2.0,16.9,338.5,460.49,369.37
2018,3,11,16,30,676.0,68.0,2.1,16.4,291.0,398.78,318.65
2018,3,11,16,45,607.0,62.5,2.2,15.9,237.0,323.05,255.02
2018,3,11,17,0,538.0,57.0,2.3,15.4,183.0,254.58,195.65
2018,3,11,17,15,466.0,48.5,2.2,15.0,138.0,189.87,138.61
2018,3,11,17,30,394.0,40.0,2.1,14.6,93.0,133.78,89.29
2018,3,11,17,45,265.0,28.5,2.0,14.15,57.5,75.07,38.91
2018,3,11,18,0,136.0,17.0,1.9,13.7,22.0,27.13,0.0
2018,3,11,18,15,68.0,8.5,1.8,13.55,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,6,15,26.0,4.0,3.85,12.75,4.5,0.0,0.0
2018,3,12,6,30,52.0,8.0,3.9,13.0,9.0,9.94,0.0
2018,3,12,6,45,142.5,19.5,4.0,13.3,32.5,37.73,2.5
2018,3,12,7,0,233.0,31.0,4.1,13.6,56.0,78.64,48.33
2018,3,12,7,15,356.0,43.5,4.05,13.9,106.0,140.0,99.01
2018,3,12,7,30,479.0,56.0,4.0,14.2,156.0,215.18,163.13
2018,3,12,7,45,287.5,75.5,3.9,14.5,140.0,193.44,153.49
2018,3,12,8,0,96.0,95.0,3.8,14.8,124.0,137.0,110.18
2018,3,12,8,15,56.0,115.0,3.9,15.2,132.5,137.19,110.78
2018,3,12,8,30,16.0,135.0,4.0,15.6,141.0,132.65,106.48
2018,3,12,8,45,79.0,163.0,4.1,16.0,200.0,205.75,167.53
2018,3,12,9,0,142.0,191.0,4.2,16.4,259.0,289.77,236.35
2018,3,12,9,15,144.5,214.5,4.4,16.6,289.5,323.92,263.24
2018,3,12,9,30,147.0,238.0,4.6,16.8,320.0,358.1,289.9
2018,3,12,9,45,161.0,257.5,4.8,17.05,352.5,396.92,320.2
2018,3,12,10,0,175.0,277.0,5.0,17.3,385.0,436.52,350.79
2018,3,12,10,15,410.0,230.0,5.1,17.4,501.0,624.8,501.33
2018,3,12,10,30,645.0,183.0,5.2,17.5,617.0,806.42,640.93
2018,3,12,10,45,451.0,256.5,5.3,17.55,565.5,719.55,570.5
2018,3,12,11,0,257.0,330.0,5.4,17.6,514.0,612.36,484.4
2018,3,12,11,15,454.5,259.0,5.45,17.65,593.5,748.76,592.66
2018,3,12,11,30,652.0,188.0,5.5,17.7,673.0,881.62,693.37
2018,3,12,11,45,706.0,174.0,5.55,17.7,705.0,928.47,726.38
2018,3,12,12,0,760.0,160.0,5.6,17.7,737.0,972.64,757.79
2018,3,12,12,15,427.0,232.0,5.6,17.7,556.5,711.54,563.34
2018,3,12,12,30,94.0,304.0,5.6,17.7,376.0,400.14,317.04
2018,3,12,12,45,68.0,302.5,5.65,17.65,354.0,371.94,294.98
2018,3,12,13,0,42.0,301.0,5.7,17.6,332.0,343.86,272.2
2018,3,12,13,15,40.5,293.5,5.7,17.55,323.0,333.67,264.47
2018,3,12,13,30,39.0,286.0,5.7,17.5,314.0,323.41,256.66
2018,3,12,13,45,26.0,246.0,5.7,17.45,264.5,267.32,212.22
2018,3,12,14,0,13.0,206.0,5.7,17.4,215.0,201.47,159.5
2018,3,12,14,15,6.5,172.5,5.65,17.35,177.0,162.92,128.46
2018,3,12,14,30,0.0,139.0,5.6,17.3,139.0,125.3,97.85
2018,3,12,14,45,0.0,130.0,5.6,17.2,130.0,116.9,91.24
2018,3,12,15,0,0.0,121.0,5.6,17.1,121.0,108.54,84.63
2018,3,12,15,15,28.0,153.5,5.6,17.1,167.5,167.4,134.15
2018,3,12,15,30,56.0,186.0,5.6,17.1,214.0,219.45,177.55
2018,3,12,15,45,68.0,149.5,5.55,16.75,180.5,186.44,151.26
2018,3,12,16,0,80.0,113.0,5.5,16.4,147.0,160.24,130.14
2018,3,12,16,15,60.0,83.5,5.5,16.1,107.0,114.76,91.98
2018,3,12,16,30,40.0,54.0,5.5,15.8,67.0,71.89,55.63
2018,3,12,16,45,41.0,37.5,5.5,15.55,49.0,53.27,39.51
2018,3,12,17,0,42.0,21.0,5.5,15.3,31.0,36.74,24.93
2018,3,12,17,15,76.5,19.0,5.5,15.15,31.5,44.56,29.84
2018,3,12,17,30,111.0,17.0,5.5,15.0,32.0,44.7,27.25
2018,3,12,17,45,67.0,11.0,5.5,14.8,19.0,23.96,9.64
2018,3,12,18,0,23.0,5.0,5.5,14.6,6.0,6.5,0.0
2018,3,12,18,15,11.5,2.5,5.3,14.55,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.25,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.2,13.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.5,4.2,13.7,3.5,3.07,0.0
2018,3,13,7,0,0.0,6.0,4.2,13.7,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,4.2,13.7,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,4.2,13.7,9.0,7.9,1.11
2018,3,13,7,45,0.0,14.5,4.15,13.65,14.5,12.74,5.33
2018,3,13,8,0,0.0,20.0,4.1,13.6,20.0,17.59,9.53
2018,3,13,8,15,0.0,19.0,4.05,13.6,19.0,16.72,8.76
2018,3,13,8,30,0.0,18.0,4.0,13.6,18.0,15.84,7.98
2018,3,13,8,45,0.0,22.0,3.9,13.65,22.0,19.38,10.97
2018,3,13,9,0,0.0,26.0,3.8,13.7,26.0,22.92,13.95
2018,3,13,9,15,0.0,34.0,3.85,13.8,34.0,30.01,19.91
2018,3,13,9,30,0.0,42.0,3.9,13.9,42.0,37.1,25.83
2018,3,13,9,45,0.0,59.0,3.95,14.0,59.0,52.19,38.45
2018,3,13,10,0,0.0,76.0,4.0,14.1,76.0,67.32,50.99
2018,3,13,10,15,3.5,133.5,4.05,14.2,136.0,123.07,97.2
2018,3,13,10,30,7.0,191.0,4.1,14.3,196.0,181.22,144.58
2018,3,13,10,45,16.0,227.0,4.15,14.4,238.5,224.9,179.87
2018,3,13,11,0,25.0,263.0,4.2,14.5,281.0,269.57,215.57
2018,3,13,11,15,29.5,240.5,4.25,14.55,262.0,265.38,212.19
2018,3,13,11,30,34.0,218.0,4.3,14.6,243.0,246.7,197.43
2018,3,13,11,45,94.5,266.0,4.35,14.7,337.5,375.24,301.23
2018,3,13,12,0,155.0,314.0,4.4,14.8,432.0,489.91,391.23
2018,3,13,12,15,161.5,338.5,4.4,14.8,462.0,524.31,416.86
2018,3,13,12,30,168.0,363.0,4.4,14.8,492.0,558.12,442.21
2018,3,13,12,45,225.0,346.0,4.4,14.85,517.0,595.24,472.23
2018,3,13,13,0,282.0,329.0,4.4,14.9,542.0,648.54,513.79
2018,3,13,13,15,299.5,318.0,4.4,14.9,540.0,648.9,514.73
2018,3,13,13,30,317.0,307.0,4.4,14.9,538.0,647.33,514.56
2018,3,13,13,45,218.5,310.5,4.35,14.95,467.5,534.13,426.58
2018,3,13,14,0,120.0,314.0,4.3,15.0,397.0,441.99,353.18
2018,3,13,14,15,184.5,288.0,4.25,14.95,409.0,466.22,375.05
2018,3,13,14,30,249.0,262.0,4.2,14.9,421.0,500.3,403.66
2018,3,13,14,45,306.5,245.0,4.15,14.85,430.0,517.88,419.08
2018,3,13,15,0,364.0,228.0,4.1,14.8,439.0,529.95,430.1
2018,3,13,15,15,419.0,197.0,4.1,14.8,422.5,531.45,432.69
2018,3,13,15,30,474.0,166.0,4.1,14.8,406.0,514.04,420.38
2018,3,13,15,45,553.0,132.0,3.85,14.6,386.5,501.5,411.35
2018,3,13,16,0,632.0,98.0,3.6,14.4,367.0,485.0,397.84
2018,3,13,16,15,485.5,107.5,3.4,14.15,299.0,376.82,309.01
2018,3,13,16,30,339.0,117.0,3.2,13.9,231.0,289.38,236.09
2018,3,13,16,45,195.0,92.5,2.95,13.65,155.5,176.99,142.48
2018,3,13,17,0,51.0,68.0,2.7,13.4,80.0,80.91,62.52
2018,3,13,17,15,44.0,54.0,2.5,13.1,62.5,62.49,46.24
2018,3,13,17,30,37.0,40.0,2.3,12.8,45.0,45.01,30.64
2018,3,13,17,45,25.5,24.5,2.1,12.5,27.5,28.1,14.91
2018,3,13,18,0,14.0,9.0,1.9,12.2,10.0,9.36,0.0
2018,3,13,18,15,7.0,4.5,1.9,12.1,5.0,4.09,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
