Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.5,3.15,10.2,3.5,0.0,0.0
2018,4,3,6,0,4.0,7.0,3.1,10.4,7.0,6.37,0.0
2018,4,3,6,15,2.0,20.0,3.1,10.7,20.0,17.59,3.9
2018,4,3,6,30,0.0,33.0,3.1,11.0,33.0,29.04,18.41
2018,4,3,6,45,77.0,54.0,3.15,11.3,71.0,61.2,43.05
2018,4,3,7,0,154.0,75.0,3.2,11.6,109.0,105.15,78.37
2018,4,3,7,15,127.0,100.0,3.15,11.85,133.0,129.74,101.79
2018,4,3,7,30,100.0,125.0,3.1,12.1,157.0,153.41,123.55
2018,4,3,7,45,226.0,138.0,3.05,12.4,227.0,228.51,185.55
2018,4,3,8,0,352.0,151.0,3.0,12.7,297.0,314.44,256.58
2018,4,3,8,15,403.0,161.0,3.0,13.0,348.5,380.4,310.81
2018,4,3,8,30,454.0,171.0,3.0,13.3,400.0,444.68,362.69
2018,4,3,8,45,433.5,196.5,3.0,13.6,432.0,483.96,393.03
2018,4,3,9,0,413.0,222.0,3.0,13.9,464.0,520.04,420.0
2018,4,3,9,15,396.0,245.0,3.05,14.15,491.0,542.68,436.46
2018,4,3,9,30,379.0,268.0,3.1,14.4,518.0,572.64,457.93
2018,4,3,9,45,563.0,218.0,3.15,14.65,612.5,700.56,556.62
2018,4,3,10,0,747.0,168.0,3.2,14.9,707.0,834.33,654.78
2018,4,3,10,15,822.0,145.0,3.15,15.05,761.0,898.7,697.56
2018,4,3,10,30,897.0,122.0,3.1,15.2,815.0,959.83,737.79
2018,4,3,10,45,904.5,123.0,3.05,15.4,839.0,991.95,757.39
2018,4,3,11,0,912.0,124.0,3.0,15.6,863.0,1020.77,774.87
2018,4,3,11,15,908.0,127.5,2.9,15.75,875.0,1037.44,783.8
2018,4,3,11,30,904.0,131.0,2.8,15.9,887.0,1050.16,790.2
2018,4,3,11,45,914.5,127.0,2.7,16.05,897.5,1065.68,798.53
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,1077.41,804.33
2018,4,3,12,15,889.0,141.5,2.7,16.25,895.5,1061.53,794.64
2018,4,3,12,30,853.0,160.0,2.8,16.3,883.0,1054.46,791.12
2018,4,3,12,45,826.0,170.5,2.85,16.35,865.0,1031.95,776.78
2018,4,3,13,0,799.0,181.0,2.9,16.4,847.0,1005.97,760.27
2018,4,3,13,15,789.0,181.0,3.1,16.4,828.0,983.03,747.23
2018,4,3,13,30,779.0,181.0,3.3,16.4,809.0,964.28,736.83
2018,4,3,13,45,762.0,182.0,3.45,16.35,781.0,929.65,715.02
2018,4,3,14,0,745.0,183.0,3.6,16.3,753.0,892.64,691.36
2018,4,3,14,15,794.5,154.5,3.8,16.2,740.5,875.48,681.93
2018,4,3,14,30,844.0,126.0,4.0,16.1,728.0,858.05,672.07
2018,4,3,14,45,833.5,122.5,4.15,15.95,690.5,811.93,641.2
2018,4,3,15,0,823.0,119.0,4.3,15.8,653.0,763.74,608.59
2018,4,3,15,15,771.0,121.5,4.3,15.8,595.5,690.41,554.51
2018,4,3,15,30,719.0,124.0,4.3,15.8,538.0,621.46,501.56
2018,4,3,15,45,714.0,114.0,4.5,15.4,495.5,568.98,462.0
2018,4,3,16,0,709.0,104.0,4.7,15.0,453.0,515.21,419.69
2018,4,3,16,15,636.5,104.5,4.65,14.7,392.5,437.37,355.74
2018,4,3,16,30,564.0,105.0,4.6,14.4,332.0,366.13,295.89
2018,4,3,16,45,530.5,94.0,4.6,14.1,283.5,305.86,243.61
2018,4,3,17,0,497.0,83.0,4.6,13.8,235.0,248.9,192.92
2018,4,3,17,15,429.0,73.0,4.5,13.45,186.5,185.02,137.05
2018,4,3,17,30,361.0,63.0,4.4,13.1,138.0,132.53,91.76
2018,4,3,17,45,298.5,50.0,4.35,12.75,100.0,86.47,53.92
2018,4,3,18,0,236.0,37.0,4.3,12.4,62.0,48.44,25.68
2018,4,3,18,15,135.5,23.0,4.15,12.2,35.5,18.2,0.0
2018,4,3,18,30,35.0,9.0,4.0,12.0,9.0,8.19,0.0
2018,4,3,18,45,17.5,4.5,3.9,11.8,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.0,2.95,10.75,5.5,0.0,0.0
2018,4,4,6,0,22.0,10.0,3.0,10.9,11.0,9.1,0.0
2018,4,4,6,15,62.5,27.0,3.1,11.15,34.0,23.82,8.61
2018,4,4,6,30,103.0,44.0,3.2,11.4,57.0,48.73,30.84
2018,4,4,6,45,162.5,62.5,3.35,11.65,94.0,83.11,57.78
2018,4,4,7,0,222.0,81.0,3.5,11.9,131.0,125.37,92.8
2018,4,4,7,15,245.0,99.0,3.4,12.1,167.5,164.7,127.7
2018,4,4,7,30,268.0,117.0,3.3,12.3,204.0,206.85,164.94
2018,4,4,7,45,302.5,135.0,3.2,12.5,249.5,256.29,207.57
2018,4,4,8,0,337.0,153.0,3.1,12.7,295.0,309.57,252.62
2018,4,4,8,15,387.0,164.5,2.95,12.95,347.0,375.6,306.85
2018,4,4,8,30,437.0,176.0,2.8,13.2,399.0,439.94,358.49
2018,4,4,8,45,496.5,177.0,2.7,13.45,452.5,504.15,409.1
2018,4,4,9,0,556.0,178.0,2.6,13.7,506.0,572.95,461.95
2018,4,4,9,15,495.5,205.5,2.5,13.85,513.5,585.78,469.49
2018,4,4,9,30,435.0,233.0,2.4,14.0,521.0,591.5,471.48
2018,4,4,9,45,377.5,269.0,2.35,14.2,529.0,589.44,467.56
2018,4,4,10,0,320.0,305.0,2.3,14.4,537.0,593.91,468.06
2018,4,4,10,15,382.5,304.0,2.2,14.5,592.5,660.63,517.26
2018,4,4,10,30,445.0,303.0,2.1,14.6,648.0,743.65,576.11
2018,4,4,10,45,378.5,330.5,2.0,14.75,630.0,709.33,547.83
2018,4,4,11,0,312.0,358.0,1.9,14.9,612.0,684.09,526.7
2018,4,4,11,15,367.0,348.5,1.85,15.0,653.0,734.85,563.52
2018,4,4,11,30,422.0,339.0,1.8,15.1,694.0,800.58,609.06
2018,4,4,11,45,449.0,338.0,1.75,15.2,718.5,831.89,629.58
2018,4,4,12,0,476.0,337.0,1.7,15.3,743.0,861.29,648.93
2018,4,4,12,15,425.5,356.0,1.85,15.4,718.5,830.19,627.22
2018,4,4,12,30,375.0,375.0,2.0,15.5,694.0,783.29,595.12
2018,4,4,12,45,314.5,381.0,2.15,15.6,647.0,725.79,554.77
2018,4,4,13,0,254.0,387.0,2.3,15.7,600.0,667.78,513.22
2018,4,4,13,15,391.5,339.5,2.5,15.7,660.0,746.59,575.69
2018,4,4,13,30,529.0,292.0,2.7,15.7,720.0,834.45,642.17
2018,4,4,13,45,413.0,318.5,2.95,15.7,646.5,738.62,572.52
2018,4,4,14,0,297.0,345.0,3.2,15.7,573.0,634.9,496.42
2018,4,4,14,15,305.0,330.5,3.25,15.55,556.5,615.62,484.15
2018,4,4,14,30,313.0,316.0,3.3,15.4,540.0,594.65,469.95
2018,4,4,14,45,279.0,304.5,3.35,15.3,496.5,541.57,430.33
2018,4,4,15,0,245.0,293.0,3.4,15.2,453.0,490.31,391.63
2018,4,4,15,15,255.0,270.5,3.4,15.2,427.0,461.27,370.3
2018,4,4,15,30,265.0,248.0,3.4,15.2,401.0,430.67,347.24
2018,4,4,15,45,198.0,228.5,3.25,14.85,337.5,346.19,280.39
2018,4,4,16,0,131.0,209.0,3.1,14.5,274.0,277.73,225.35
2018,4,4,16,15,112.0,184.5,3.0,14.3,236.0,235.55,191.27
2018,4,4,16,30,93.0,160.0,2.9,14.1,198.0,190.27,154.09
2018,4,4,16,45,100.0,139.0,2.8,13.85,174.5,171.28,138.0
2018,4,4,17,0,107.0,118.0,2.7,13.6,151.0,146.16,116.17
2018,4,4,17,15,90.0,98.5,2.65,13.35,122.5,115.54,89.89
2018,4,4,17,30,73.0,79.0,2.6,13.1,94.0,87.19,65.54
2018,4,4,17,45,50.5,58.5,2.5,12.85,67.5,58.51,41.44
2018,4,4,18,0,28.0,38.0,2.4,12.6,41.0,35.0,21.77
2018,4,4,18,15,19.0,22.5,2.45,12.55,24.0,19.05,0.0
2018,4,4,18,30,10.0,7.0,2.5,12.5,7.0,6.37,0.0
2018,4,4,18,45,5.0,3.5,2.55,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.05,11.5,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.0,11.7,4.0,3.64,0.0
2018,4,5,6,15,0.0,9.0,2.0,11.95,9.0,7.9,0.0
2018,4,5,6,30,0.0,14.0,2.0,12.2,14.0,12.3,4.62
2018,4,5,6,45,0.0,21.5,2.0,12.4,21.5,18.91,10.52
2018,4,5,7,0,0.0,29.0,2.0,12.6,29.0,25.53,16.38
2018,4,5,7,15,2.0,47.0,1.85,12.7,47.5,42.02,30.62
2018,4,5,7,30,4.0,65.0,1.7,12.8,66.0,58.81,44.99
2018,4,5,7,45,19.5,104.5,1.55,12.85,112.5,103.7,82.89
2018,4,5,8,0,35.0,144.0,1.4,12.9,159.0,149.83,121.24
2018,4,5,8,15,84.0,183.5,1.4,13.2,225.0,215.94,175.38
2018,4,5,8,30,133.0,223.0,1.4,13.5,291.0,295.61,239.21
2018,4,5,8,45,218.5,230.5,1.4,13.85,355.0,364.99,294.2
2018,4,5,9,0,304.0,238.0,1.4,14.2,419.0,452.15,361.64
2018,4,5,9,15,180.5,257.0,1.3,14.5,366.5,387.52,308.44
2018,4,5,9,30,57.0,276.0,1.2,14.8,314.0,309.52,244.65
2018,4,5,9,45,76.0,299.0,1.1,15.1,352.5,351.06,276.53
2018,4,5,10,0,95.0,322.0,1.0,15.4,391.0,394.05,308.15
2018,4,5,10,15,71.5,292.0,1.1,15.5,345.0,345.8,270.78
2018,4,5,10,30,48.0,262.0,1.2,15.6,299.0,296.16,232.36
2018,4,5,10,45,42.5,296.0,1.25,15.7,329.5,327.2,255.75
2018,4,5,11,0,37.0,330.0,1.3,15.8,360.0,358.22,278.46
2018,4,5,11,15,50.5,351.0,1.55,15.75,393.0,394.29,306.35
2018,4,5,11,30,64.0,372.0,1.8,15.7,426.0,430.71,334.35
2018,4,5,11,45,63.0,378.5,2.0,15.7,432.0,437.34,339.41
2018,4,5,12,0,62.0,385.0,2.2,15.7,438.0,443.65,344.42
2018,4,5,12,15,44.5,354.0,2.3,15.55,392.0,393.37,306.47
2018,4,5,12,30,27.0,323.0,2.4,15.4,346.0,343.2,268.28
2018,4,5,12,45,26.5,322.5,2.5,15.3,345.0,341.86,267.75
2018,4,5,13,0,26.0,322.0,2.6,15.2,344.0,340.37,266.93
2018,4,5,13,15,20.5,295.5,2.45,15.15,312.5,292.99,230.23
2018,4,5,13,30,15.0,269.0,2.3,15.1,281.0,261.63,205.87
2018,4,5,13,45,20.5,279.5,2.2,15.05,295.5,276.54,218.01
2018,4,5,14,0,26.0,290.0,2.1,15.0,310.0,304.11,239.82
2018,4,5,14,15,19.0,258.0,2.0,14.95,272.5,253.28,200.07
2018,4,5,14,30,12.0,226.0,1.9,14.9,235.0,216.12,170.94
2018,4,5,14,45,21.5,238.5,1.85,14.8,253.0,235.24,186.92
2018,4,5,15,0,31.0,251.0,1.8,14.7,271.0,263.4,209.81
2018,4,5,15,15,29.5,235.5,1.8,14.7,253.5,245.14,195.65
2018,4,5,15,30,28.0,220.0,1.8,14.7,236.0,227.05,181.7
2018,4,5,15,45,21.5,197.0,1.65,14.5,208.5,192.14,153.97
2018,4,5,16,0,15.0,174.0,1.5,14.3,181.0,165.78,132.94
2018,4,5,16,15,36.5,160.0,1.4,14.15,175.5,167.3,134.77
2018,4,5,16,30,58.0,146.0,1.3,14.0,170.0,160.95,129.64
2018,4,5,16,45,58.5,131.5,1.2,13.9,152.5,143.57,115.05
2018,4,5,17,0,59.0,117.0,1.1,13.8,135.0,126.1,100.09
2018,4,5,17,15,29.5,90.0,0.95,13.7,99.0,89.29,69.53
2018,4,5,17,30,0.0,63.0,0.8,13.6,63.0,55.7,41.88
2018,4,5,17,45,0.0,46.0,0.6,13.45,46.0,40.51,28.58
2018,4,5,18,0,0.0,29.0,0.4,13.3,29.0,25.53,15.15
2018,4,5,18,15,3.5,16.5,0.55,13.25,16.5,14.54,0.0
2018,4,5,18,30,7.0,4.0,0.7,13.2,4.0,3.64,0.0
2018,4,5,18,45,3.5,2.0,0.85,13.2,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.5,5.0,13.4,2.5,0.0,0.0
2018,4,6,6,0,10.0,5.0,5.1,13.5,5.0,4.55,0.0
2018,4,6,6,15,5.0,10.0,5.25,13.55,10.0,9.06,0.78
2018,4,6,6,30,0.0,15.0,5.4,13.6,15.0,13.18,5.31
2018,4,6,6,45,0.0,22.0,5.55,13.65,22.0,19.35,10.81
2018,4,6,7,0,0.0,29.0,5.7,13.7,29.0,25.53,16.26
2018,4,6,7,15,2.0,52.5,5.9,13.85,53.0,46.91,34.6
2018,4,6,7,30,4.0,76.0,6.1,14.0,77.0,68.71,53.18
2018,4,6,7,45,2.0,84.5,6.25,14.1,85.0,75.75,59.09
2018,4,6,8,0,0.0,93.0,6.4,14.2,93.0,82.58,64.68
2018,4,6,8,15,0.0,69.0,6.45,14.4,69.0,61.01,46.2
2018,4,6,8,30,0.0,45.0,6.5,14.6,45.0,39.74,28.05
2018,4,6,8,45,0.0,55.0,6.55,14.85,55.0,48.63,35.4
2018,4,6,9,0,0.0,65.0,6.6,15.1,65.0,57.53,42.7
2018,4,6,9,15,0.5,106.0,6.65,15.25,106.5,94.62,73.4
2018,4,6,9,30,1.0,147.0,6.7,15.4,148.0,132.64,104.49
2018,4,6,9,45,1.5,155.0,6.75,15.6,156.0,140.51,110.61
2018,4,6,10,0,2.0,163.0,6.8,15.8,164.0,148.44,116.79
2018,4,6,10,15,5.0,187.0,6.75,15.8,190.5,173.59,137.12
2018,4,6,10,30,8.0,211.0,6.7,15.8,217.0,199.1,157.61
2018,4,6,10,45,7.0,199.5,6.65,15.85,205.0,187.57,148.04
2018,4,6,11,0,6.0,188.0,6.6,15.9,193.0,176.02,138.53
2018,4,6,11,15,7.5,200.0,6.55,15.9,206.5,188.92,148.86
2018,4,6,11,30,9.0,212.0,6.5,15.9,220.0,201.87,159.21
2018,4,6,11,45,8.0,206.5,6.5,15.85,213.5,195.8,154.25
2018,4,6,12,0,7.0,201.0,6.5,15.8,207.0,189.67,149.29
2018,4,6,12,15,6.5,191.5,6.4,15.8,197.0,180.26,141.69
2018,4,6,12,30,6.0,182.0,6.3,15.8,187.0,170.83,134.1
2018,4,6,12,45,12.5,234.5,6.2,15.85,245.0,226.77,179.22
2018,4,6,13,0,19.0,287.0,6.1,15.9,303.0,283.42,224.38
2018,4,6,13,15,16.5,268.0,6.05,15.85,281.5,262.3,207.66
2018,4,6,13,30,14.0,249.0,6.0,15.8,260.0,241.32,191.1
2018,4,6,13,45,16.5,256.5,5.9,15.8,269.5,250.47,198.68
2018,4,6,14,0,19.0,264.0,5.8,15.8,279.0,259.46,206.14
2018,4,6,14,15,18.5,257.0,5.7,15.75,271.0,251.7,200.21
2018,4,6,14,30,18.0,250.0,5.6,15.7,263.0,243.94,194.33
2018,4,6,14,45,15.0,233.0,5.5,15.7,243.5,224.63,179.06
2018,4,6,15,0,12.0,216.0,5.4,15.7,224.0,205.6,163.98
2018,4,6,15,15,8.5,195.0,5.4,15.7,200.5,182.77,145.74
2018,4,6,15,30,5.0,174.0,5.4,15.7,177.0,160.38,127.76
2018,4,6,15,45,44.5,176.5,5.2,15.55,199.0,192.27,155.13
2018,4,6,16,0,84.0,179.0,5.0,15.4,221.0,214.02,173.67
2018,4,6,16,15,64.0,160.5,4.9,15.35,190.5,181.19,146.51
2018,4,6,16,30,44.0,142.0,4.8,15.3,160.0,150.69,121.25
2018,4,6,16,45,43.0,105.5,4.7,15.25,121.0,112.84,89.55
2018,4,6,17,0,42.0,69.0,4.6,15.2,82.0,75.8,58.03
2018,4,6,17,15,21.0,38.5,4.5,15.1,45.0,39.94,27.81
2018,4,6,17,30,0.0,8.0,4.4,15.0,8.0,7.02,0.33
2018,4,6,17,45,0.0,7.5,4.3,14.95,7.5,6.58,0.0
2018,4,6,18,0,0.0,7.0,4.2,14.9,7.0,6.14,0.0
2018,4,6,18,15,0.0,4.0,4.15,14.9,4.0,3.5,0.0
2018,4,6,18,30,0.0,1.0,4.1,14.9,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,4.05,14.85,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,4,7,5,45,2.5,5.5,3.7,14.0,5.5,0.0,0.0
2018,4,7,6,0,5.0,11.0,3.6,14.0,11.0,10.01,0.0
2018,4,7,6,15,10.0,24.5,3.65,14.05,25.5,21.77,10.43
2018,4,7,6,30,15.0,38.0,3.7,14.1,40.0,35.06,22.95
2018,4,7,6,45,28.5,57.0,3.75,14.15,63.0,55.34,40.03
2018,4,7,7,0,42.0,76.0,3.8,14.2,86.0,77.7,59.04
2018,4,7,7,15,106.0,103.5,3.9,14.3,137.5,127.01,99.41
2018,4,7,7,30,170.0,131.0,4.0,14.4,189.0,182.74,145.78
2018,4,7,7,45,253.0,145.5,4.1,14.55,247.5,246.61,198.92
2018,4,7,8,0,336.0,160.0,4.2,14.7,306.0,316.14,256.7
2018,4,7,8,15,382.0,172.5,4.2,14.8,357.5,380.9,310.01
2018,4,7,8,30,428.0,185.0,4.2,14.9,409.0,443.68,360.84
2018,4,7,8,45,518.0,178.5,4.15,15.0,474.0,519.34,421.34
2018,4,7,9,0,608.0,172.0,4.1,15.1,539.0,607.35,490.0
2018,4,7,9,15,630.5,178.0,4.1,15.2,582.0,661.13,530.52
2018,4,7,9,30,653.0,184.0,4.1,15.3,625.0,714.91,570.36
2018,4,7,9,45,739.5,164.0,4.05,15.4,689.0,793.76,628.71
2018,4,7,10,0,826.0,144.0,4.0,15.5,753.0,871.68,682.91
2018,4,7,10,15,835.0,147.0,4.1,15.6,784.0,911.86,710.09
2018,4,7,10,30,844.0,150.0,4.2,15.7,815.0,949.36,735.52
2018,4,7,10,45,856.5,148.5,4.25,15.75,840.0,982.55,757.72
2018,4,7,11,0,869.0,147.0,4.3,15.8,865.0,1012.75,777.75
2018,4,7,11,15,871.5,149.5,4.45,15.8,880.5,1034.16,793.15
2018,4,7,11,30,874.0,152.0,4.6,15.8,896.0,1051.9,806.2
2018,4,7,11,45,874.0,153.5,4.7,15.8,902.5,1062.29,813.86
2018,4,7,12,0,874.0,155.0,4.8,15.8,909.0,1068.81,819.05
2018,4,7,12,15,866.0,160.5,4.85,15.8,907.0,1067.55,818.57
2018,4,7,12,30,858.0,166.0,4.9,15.8,905.0,1062.37,815.58
2018,4,7,12,45,845.5,171.5,4.9,15.75,893.5,1048.86,806.68
2018,4,7,13,0,833.0,177.0,4.9,15.7,882.0,1031.74,795.43
2018,4,7,13,15,805.0,185.0,4.95,15.65,855.5,998.58,773.46
2018,4,7,13,30,777.0,193.0,5.0,15.6,829.0,970.7,755.23
2018,4,7,13,45,729.0,204.5,5.0,15.5,787.0,917.96,718.86
2018,4,7,14,0,681.0,216.0,5.0,15.4,745.0,864.16,681.29
2018,4,7,14,15,737.0,187.0,5.0,15.3,739.0,859.68,679.83
2018,4,7,14,30,793.0,158.0,5.0,15.2,733.0,848.02,672.77
2018,4,7,14,45,789.5,151.5,5.0,15.1,698.5,805.59,643.11
2018,4,7,15,0,786.0,145.0,5.0,15.0,664.0,760.73,611.15
2018,4,7,15,15,766.5,141.0,5.0,15.0,619.5,704.91,568.99
2018,4,7,15,30,747.0,137.0,5.0,15.0,575.0,648.53,525.51
2018,4,7,15,45,724.0,130.5,4.9,14.75,526.0,587.25,477.37
2018,4,7,16,0,701.0,124.0,4.8,14.5,477.0,526.5,428.39
2018,4,7,16,15,668.5,118.0,4.8,14.35,426.0,462.37,375.4
2018,4,7,16,30,636.0,112.0,4.8,14.2,375.0,400.49,322.76
2018,4,7,16,45,588.0,104.5,4.75,14.05,322.0,333.94,265.13
2018,4,7,17,0,540.0,97.0,4.7,13.9,269.0,272.27,210.6
2018,4,7,17,15,469.5,87.5,4.55,13.65,217.0,205.93,152.73
2018,4,7,17,30,399.0,78.0,4.4,13.4,165.0,150.88,105.43
2018,4,7,17,45,298.5,64.0,4.3,13.15,119.0,96.8,62.76
2018,4,7,18,0,198.0,50.0,4.2,12.9,73.0,55.05,33.15
2018,4,7,18,15,111.0,31.0,4.05,12.75,42.5,24.63,7.0
2018,4,7,18,30,24.0,12.0,3.9,12.6,12.0,10.91,0.0
2018,4,7,18,45,12.0,6.0,3.75,12.4,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.6,11.25,11.5,8.64,0.0
2018,4,8,6,0,83.0,19.0,4.7,11.5,23.0,17.28,0.0
2018,4,8,6,15,201.0,35.0,4.9,11.7,60.0,34.2,17.63
2018,4,8,6,30,319.0,51.0,5.1,11.9,97.0,75.34,44.76
2018,4,8,6,45,411.0,61.5,5.25,12.1,146.0,124.76,82.26
2018,4,8,7,0,503.0,72.0,5.4,12.3,195.0,184.19,131.94
2018,4,8,7,15,563.5,79.0,5.4,12.5,248.0,242.81,184.29
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,308.35,242.9
2018,4,8,7,45,666.5,92.0,5.45,12.85,355.0,372.12,299.89
2018,4,8,8,0,709.0,98.0,5.5,13.0,409.0,439.81,358.89
2018,4,8,8,15,737.5,102.5,5.45,13.2,460.0,502.16,411.96
2018,4,8,8,30,766.0,107.0,5.4,13.4,511.0,566.01,464.66
2018,4,8,8,45,786.5,112.0,5.35,13.65,559.0,625.31,512.14
2018,4,8,9,0,807.0,117.0,5.3,13.9,607.0,685.37,558.84
2018,4,8,9,15,825.5,118.5,5.3,14.1,650.5,739.96,600.48
2018,4,8,9,30,844.0,120.0,5.3,14.3,694.0,793.54,638.78
2018,4,8,9,45,859.0,121.0,5.3,14.45,732.0,842.42,673.19
2018,4,8,10,0,874.0,122.0,5.3,14.6,770.0,889.38,705.81
2018,4,8,10,15,882.0,124.5,5.3,14.75,800.5,921.28,727.2
2018,4,8,10,30,890.0,127.0,5.3,14.9,831.0,957.84,751.94
2018,4,8,10,45,894.5,129.0,5.3,15.05,854.0,987.54,771.6
2018,4,8,11,0,899.0,131.0,5.3,15.2,877.0,1013.82,788.85
2018,4,8,11,15,902.5,132.5,5.25,15.3,892.5,1035.08,802.34
2018,4,8,11,30,906.0,134.0,5.2,15.4,908.0,1052.65,813.29
2018,4,8,11,45,907.5,134.5,5.2,15.55,915.0,1063.41,819.87
2018,4,8,12,0,909.0,135.0,5.2,15.7,922.0,1070.31,823.93
2018,4,8,12,15,910.0,134.0,5.2,15.75,921.5,1071.26,824.34
2018,4,8,12,30,911.0,133.0,5.2,15.8,921.0,1068.29,822.23
2018,4,8,12,45,910.5,131.5,5.2,15.85,912.0,1059.38,816.15
2018,4,8,13,0,910.0,130.0,5.2,15.9,903.0,1046.59,807.54
2018,4,8,13,15,905.5,129.0,5.2,15.9,885.5,1026.59,794.18
2018,4,8,13,30,901.0,128.0,5.2,15.9,868.0,1002.97,778.4
2018,4,8,13,45,893.5,127.0,5.2,15.9,842.5,973.09,758.21
2018,4,8,14,0,886.0,126.0,5.2,15.9,817.0,940.01,735.75
2018,4,8,14,15,875.0,125.0,5.3,15.85,784.5,908.88,715.42
2018,4,8,14,30,864.0,124.0,5.4,15.8,752.0,866.52,686.67
2018,4,8,14,45,849.5,121.5,5.45,15.7,712.5,817.44,652.52
2018,4,8,15,0,835.0,119.0,5.5,15.6,673.0,766.59,616.61
2018,4,8,15,15,817.5,116.0,5.5,15.6,628.5,711.61,575.76
2018,4,8,15,30,800.0,113.0,5.5,15.6,584.0,655.74,532.36
2018,4,8,15,45,774.0,109.5,5.7,15.35,534.5,593.62,483.96
2018,4,8,16,0,748.0,106.0,5.9,15.1,485.0,532.9,435.05
2018,4,8,16,15,711.0,102.5,6.0,14.85,432.5,466.76,380.08
2018,4,8,16,30,674.0,99.0,6.1,14.6,380.0,403.26,325.68
2018,4,8,16,45,625.0,93.0,6.15,14.35,326.0,335.81,266.8
2018,4,8,17,0,576.0,87.0,6.2,14.1,272.0,273.28,211.04
2018,4,8,17,15,469.0,80.5,6.1,13.75,213.0,198.42,146.76
2018,4,8,17,30,362.0,74.0,6.0,13.4,154.0,139.6,97.7
2018,4,8,17,45,260.0,58.5,5.9,13.1,108.0,86.64,56.07
2018,4,8,18,0,158.0,43.0,5.8,12.8,62.0,46.63,27.73
2018,4,8,18,15,94.0,27.0,5.65,12.6,37.0,21.75,6.9
2018,4,8,18,30,30.0,11.0,5.5,12.4,12.0,10.01,0.0
2018,4,8,18,45,15.0,5.5,5.35,12.2,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,9,5,45,1.5,7.0,1.6,11.95,7.0,6.37,0.0
2018,4,9,6,0,3.0,14.0,1.6,12.1,14.0,12.34,0.0
2018,4,9,6,15,2.5,31.0,1.7,12.5,31.0,26.94,15.52
2018,4,9,6,30,2.0,48.0,1.8,12.9,48.0,42.11,29.68
2018,4,9,6,45,7.5,63.5,1.9,13.25,65.0,57.04,42.66
2018,4,9,7,0,13.0,79.0,2.0,13.6,82.0,72.74,56.13
2018,4,9,7,15,6.5,77.0,1.95,13.9,78.5,70.05,54.21
2018,4,9,7,30,0.0,75.0,1.9,14.2,75.0,66.39,51.19
2018,4,9,7,45,71.0,124.5,1.85,14.5,156.0,143.16,114.84
2018,4,9,8,0,142.0,174.0,1.8,14.8,237.0,233.5,188.62
2018,4,9,8,15,311.5,174.0,1.75,15.15,333.5,338.02,272.71
2018,4,9,8,30,481.0,174.0,1.7,15.5,430.0,463.62,371.14
2018,4,9,8,45,574.0,162.5,1.7,15.85,494.5,543.46,431.97
2018,4,9,9,0,667.0,151.0,1.7,16.2,559.0,626.85,494.19
2018,4,9,9,15,591.5,190.5,1.65,16.55,571.0,644.84,504.2
2018,4,9,9,30,516.0,230.0,1.6,16.9,583.0,650.02,504.96
2018,4,9,9,45,550.0,233.0,1.6,17.25,627.0,704.16,542.99
2018,4,9,10,0,584.0,236.0,1.6,17.6,671.0,758.87,580.13
2018,4,9,10,15,663.5,214.0,1.55,17.95,727.0,833.72,630.85
2018,4,9,10,30,743.0,192.0,1.5,18.3,783.0,905.67,676.56
2018,4,9,10,45,740.5,200.0,1.5,18.6,803.0,932.47,691.81
2018,4,9,11,0,738.0,208.0,1.5,18.9,823.0,956.02,705.41
2018,4,9,11,15,682.0,242.0,1.45,19.15,818.0,950.24,699.42
2018,4,9,11,30,626.0,276.0,1.4,19.4,813.0,938.48,688.46
2018,4,9,11,45,592.0,296.0,1.4,19.7,807.0,928.64,680.24
2018,4,9,12,0,558.0,316.0,1.4,20.0,801.0,918.53,671.81
2018,4,9,12,15,560.0,312.0,1.35,20.2,798.5,917.07,669.89
2018,4,9,12,30,562.0,308.0,1.3,20.4,796.0,912.81,666.13
2018,4,9,12,45,585.0,286.0,1.25,20.65,789.0,908.09,662.9
2018,4,9,13,0,608.0,264.0,1.2,20.9,782.0,904.06,660.09
2018,4,9,13,15,723.5,209.0,1.1,21.05,814.0,949.91,689.61
2018,4,9,13,30,839.0,154.0,1.0,21.2,846.0,980.22,706.61
2018,4,9,13,45,720.5,197.5,0.9,21.35,779.0,900.4,653.98
2018,4,9,14,0,602.0,241.0,0.8,21.5,712.0,815.32,596.81
2018,4,9,14,15,578.0,237.5,0.95,21.35,675.5,765.36,567.64
2018,4,9,14,30,554.0,234.0,1.1,21.2,639.0,719.09,539.22
2018,4,9,14,45,547.0,224.5,1.25,21.1,607.0,679.91,514.87
2018,4,9,15,0,540.0,215.0,1.4,21.0,575.0,639.4,488.59
2018,4,9,15,15,475.0,218.0,1.4,21.0,519.5,569.35,438.1
2018,4,9,15,30,410.0,221.0,1.4,21.0,464.0,503.64,389.91
2018,4,9,15,45,452.0,191.0,1.95,20.35,438.5,475.71,373.17
2018,4,9,16,0,494.0,161.0,2.5,19.7,413.0,442.28,349.9
2018,4,9,16,15,513.5,138.5,2.75,19.15,376.0,399.45,316.57
2018,4,9,16,30,533.0,116.0,3.0,18.6,339.0,357.34,281.96
2018,4,9,16,45,400.5,115.5,3.25,18.05,270.5,268.82,210.39
2018,4,9,17,0,268.0,115.0,3.5,17.5,202.0,195.28,150.88
2018,4,9,17,15,277.5,95.0,3.55,16.95,170.5,160.12,119.31
2018,4,9,17,30,287.0,75.0,3.6,16.4,139.0,125.9,88.14
2018,4,9,17,45,244.5,58.5,3.7,15.85,103.0,84.25,54.18
2018,4,9,18,0,202.0,42.0,3.8,15.3,67.0,48.18,27.51
2018,4,9,18,15,126.0,27.0,3.55,15.05,40.0,21.19,7.55
2018,4,9,18,30,50.0,12.0,3.3,14.8,13.0,10.91,0.0
2018,4,9,18,45,25.0,6.0,3.05,14.55,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,10,5,45,4.0,8.0,2.4,13.15,8.0,7.28,0.0
2018,4,10,6,0,8.0,16.0,2.3,13.3,16.0,14.06,0.0
2018,4,10,6,15,27.5,34.5,2.35,13.5,38.0,30.42,18.08
2018,4,10,6,30,47.0,53.0,2.4,13.7,60.0,50.81,35.09
2018,4,10,6,45,74.5,73.5,2.45,13.9,90.0,78.34,57.61
2018,4,10,7,0,102.0,94.0,2.5,14.1,120.0,109.21,83.45
2018,4,10,7,15,87.5,113.0,2.6,14.3,139.0,130.4,102.7
2018,4,10,7,30,73.0,132.0,2.7,14.5,158.0,146.14,116.82
2018,4,10,7,45,50.0,139.5,2.8,14.65,158.5,148.64,119.44
2018,4,10,8,0,27.0,147.0,2.9,14.8,159.0,148.24,119.1
2018,4,10,8,15,23.0,138.5,3.0,14.95,149.5,139.84,111.9
2018,4,10,8,30,19.0,130.0,3.1,15.1,140.0,130.92,104.23
2018,4,10,8,45,20.5,173.0,3.2,15.25,185.0,168.82,135.01
2018,4,10,9,0,22.0,216.0,3.3,15.4,230.0,211.19,168.86
2018,4,10,9,15,22.5,229.5,3.3,15.5,244.5,225.32,179.67
2018,4,10,9,30,23.0,243.0,3.3,15.6,259.0,239.5,190.51
2018,4,10,9,45,22.5,254.5,3.3,15.7,270.5,250.97,199.12
2018,4,10,10,0,22.0,266.0,3.3,15.8,282.0,262.38,207.66
2018,4,10,10,15,24.5,278.5,3.25,15.85,297.5,288.94,228.16
2018,4,10,10,30,27.0,291.0,3.2,15.9,313.0,304.94,240.26
2018,4,10,10,45,50.5,337.0,3.15,15.95,379.0,375.06,294.77
2018,4,10,11,0,74.0,383.0,3.1,16.0,445.0,446.83,349.28
2018,4,10,11,15,57.5,358.5,3.1,16.0,407.0,406.78,317.97
2018,4,10,11,30,41.0,334.0,3.1,16.0,369.0,366.09,286.44
2018,4,10,11,45,47.0,361.0,3.15,16.0,401.5,400.59,312.95
2018,4,10,12,0,53.0,388.0,3.2,16.0,434.0,435.13,339.05
2018,4,10,12,15,73.5,403.0,3.3,15.9,467.0,471.65,367.37
2018,4,10,12,30,94.0,418.0,3.4,15.8,500.0,507.77,395.26
2018,4,10,12,45,95.0,405.0,3.5,15.7,487.0,494.18,385.53
2018,4,10,13,0,96.0,392.0,3.6,15.6,474.0,480.15,375.69
2018,4,10,13,15,50.5,282.5,3.7,15.5,325.5,321.42,253.74
2018,4,10,13,30,5.0,173.0,3.8,15.4,177.0,160.83,125.82
2018,4,10,13,45,5.0,179.5,3.95,15.3,183.5,166.68,130.97
2018,4,10,14,0,5.0,186.0,4.1,15.2,190.0,172.53,135.92
2018,4,10,14,15,7.0,201.5,4.2,15.1,207.0,188.54,149.16
2018,4,10,14,30,9.0,217.0,4.3,15.0,224.0,204.49,162.37
2018,4,10,14,45,14.5,225.0,4.45,14.85,235.0,216.04,172.29
2018,4,10,15,0,20.0,233.0,4.6,14.7,246.0,227.15,181.89
2018,4,10,15,15,16.0,215.0,4.6,14.7,225.0,206.41,165.38
2018,4,10,15,30,12.0,197.0,4.6,14.7,204.0,186.1,149.18
2018,4,10,15,45,40.0,194.5,4.85,14.5,215.5,206.02,166.62
2018,4,10,16,0,68.0,192.0,5.1,14.3,227.0,216.51,176.02
2018,4,10,16,15,126.0,175.5,5.1,14.15,232.0,230.78,188.21
2018,4,10,16,30,184.0,159.0,5.1,14.0,237.0,231.58,188.28
2018,4,10,16,45,335.0,125.0,5.15,13.85,243.5,252.58,202.48
2018,4,10,17,0,486.0,91.0,5.2,13.7,250.0,244.07,188.86
2018,4,10,17,15,316.0,72.5,5.05,13.45,168.5,151.15,112.25
2018,4,10,17,30,146.0,54.0,4.9,13.2,87.0,77.9,54.73
2018,4,10,17,45,121.0,40.0,4.8,12.95,62.5,51.36,32.61
2018,4,10,18,0,96.0,26.0,4.7,12.7,38.0,28.33,14.86
2018,4,10,18,15,83.0,20.0,4.6,12.5,27.0,16.49,5.41
2018,4,10,18,30,70.0,14.0,4.5,12.3,16.0,12.73,0.0
2018,4,10,18,45,35.0,7.0,4.4,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,11,5,45,4.0,5.0,3.95,11.3,5.0,4.55,0.0
2018,4,11,6,0,8.0,10.0,3.8,11.4,10.0,8.97,0.0
2018,4,11,6,15,44.0,21.5,3.8,11.6,28.0,20.32,10.0
2018,4,11,6,30,80.0,33.0,3.8,11.8,46.0,37.46,22.82
2018,4,11,6,45,170.5,49.0,3.75,12.0,89.5,74.23,50.39
2018,4,11,7,0,261.0,65.0,3.7,12.2,133.0,122.54,89.43
2018,4,11,7,15,335.0,88.0,3.45,12.35,195.0,184.38,141.97
2018,4,11,7,30,409.0,111.0,3.2,12.5,257.0,255.43,202.54
2018,4,11,7,45,359.0,139.5,2.9,12.6,282.5,289.64,233.84
2018,4,11,8,0,309.0,168.0,2.6,12.7,308.0,311.28,253.15
2018,4,11,8,15,303.5,193.0,2.5,12.85,343.5,352.33,286.84
2018,4,11,8,30,298.0,218.0,2.4,13.0,379.0,392.36,318.55
2018,4,11,8,45,411.0,208.5,2.25,13.15,451.5,481.02,388.66
2018,4,11,9,0,524.0,199.0,2.1,13.3,524.0,572.11,458.62
2018,4,11,9,15,485.5,229.0,2.35,13.5,546.0,601.01,479.42
2018,4,11,9,30,447.0,259.0,2.6,13.7,568.0,624.88,496.39
2018,4,11,9,45,369.0,300.5,2.8,13.85,564.5,612.39,485.15
2018,4,11,10,0,291.0,342.0,3.0,14.0,561.0,603.99,476.59
2018,4,11,10,15,335.0,342.0,3.3,14.05,603.5,654.55,515.66
2018,4,11,10,30,379.0,342.0,3.6,14.1,646.0,706.44,555.08
2018,4,11,10,45,466.0,321.0,3.95,14.1,705.0,791.51,619.69
2018,4,11,11,0,553.0,300.0,4.3,14.1,764.0,866.08,676.3
2018,4,11,11,15,590.0,289.5,4.5,14.1,792.5,902.82,704.1
2018,4,11,11,30,627.0,279.0,4.7,14.1,821.0,940.8,732.97
2018,4,11,11,45,597.0,294.0,4.85,14.05,813.5,929.86,725.13
2018,4,11,12,0,567.0,309.0,5.0,14.0,806.0,918.57,717.27
2018,4,11,12,15,481.5,344.0,5.15,13.95,765.5,868.49,679.75
2018,4,11,12,30,396.0,379.0,5.3,13.9,725.0,802.29,630.37
2018,4,11,12,45,359.5,388.0,5.4,13.9,699.5,771.68,607.69
2018,4,11,13,0,323.0,397.0,5.5,13.9,674.0,739.93,583.82
2018,4,11,13,15,293.5,387.5,5.5,13.85,635.5,695.02,550.26
2018,4,11,13,30,264.0,378.0,5.5,13.8,597.0,649.78,516.22
2018,4,11,13,45,183.0,369.0,5.55,13.8,518.5,543.44,433.85
2018,4,11,14,0,102.0,360.0,5.6,13.8,440.0,441.69,353.43
2018,4,11,14,15,297.5,304.5,5.6,13.75,526.0,575.58,464.22
2018,4,11,14,30,493.0,249.0,5.6,13.7,612.0,681.38,550.24
2018,4,11,14,45,602.5,205.5,5.65,13.65,626.0,707.06,572.55
2018,4,11,15,0,712.0,162.0,5.7,13.6,640.0,717.6,583.27
2018,4,11,15,15,525.5,202.0,5.7,13.6,542.5,586.76,478.95
2018,4,11,15,30,339.0,242.0,5.7,13.6,445.0,467.1,381.88
2018,4,11,15,45,337.5,220.5,5.85,13.5,408.5,425.42,349.15
2018,4,11,16,0,336.0,199.0,6.0,13.4,372.0,383.22,314.96
2018,4,11,16,15,227.5,185.5,6.1,13.3,297.5,295.82,242.63
2018,4,11,16,30,119.0,172.0,6.2,13.2,223.0,215.34,175.79
2018,4,11,16,45,64.0,109.0,6.3,13.1,136.0,123.15,98.67
2018,4,11,17,0,9.0,46.0,6.4,13.0,49.0,44.22,32.24
2018,4,11,17,15,17.5,37.0,6.65,12.85,41.5,37.61,26.19
2018,4,11,17,30,26.0,28.0,6.9,12.7,34.0,30.74,19.68
2018,4,11,17,45,31.5,36.5,7.2,12.55,42.0,36.42,23.96
2018,4,11,18,0,37.0,45.0,7.5,12.4,50.0,40.87,27.15
2018,4,11,18,15,20.0,27.5,7.5,12.25,30.0,23.31,10.78
2018,4,11,18,30,3.0,10.0,7.5,12.1,10.0,9.1,0.0
2018,4,11,18,45,1.5,5.0,7.5,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.25,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.75,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.05,10.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.0,13.0,5.35,10.05,17.0,11.82,0.0
2018,4,12,6,0,124.0,26.0,5.4,10.3,34.0,20.53,1.72
2018,4,12,6,15,219.0,40.5,5.5,10.5,70.0,40.33,23.12
2018,4,12,6,30,314.0,55.0,5.6,10.7,106.0,79.66,49.0
2018,4,12,6,45,368.5,69.0,5.7,10.95,150.0,124.3,84.53
2018,4,12,7,0,423.0,83.0,5.8,11.2,194.0,175.82,129.0
2018,4,12,7,15,525.0,87.5,5.8,11.3,256.5,241.63,185.74
2018,4,12,7,30,627.0,92.0,5.8,11.4,319.0,317.04,251.66
2018,4,12,7,45,666.5,98.0,5.75,11.5,372.5,379.74,307.89
2018,4,12,8,0,706.0,104.0,5.7,11.6,426.0,445.97,365.79
2018,4,12,8,15,731.5,110.0,5.65,11.75,477.0,507.96,418.76
2018,4,12,8,30,757.0,116.0,5.6,11.9,528.0,571.14,471.14
2018,4,12,8,45,694.5,143.5,5.55,12.05,546.5,601.26,495.02
2018,4,12,9,0,632.0,171.0,5.5,12.2,565.0,622.79,511.08
2018,4,12,9,15,664.5,173.0,5.4,12.3,612.5,680.67,556.05
2018,4,12,9,30,697.0,175.0,5.3,12.4,660.0,739.24,600.42
2018,4,12,9,45,769.5,158.5,5.25,12.55,719.5,811.51,654.31
2018,4,12,10,0,842.0,142.0,5.2,12.7,779.0,882.33,704.67
2018,4,12,10,15,851.0,144.5,5.15,12.8,809.5,922.06,731.62
2018,4,12,10,30,860.0,147.0,5.1,12.9,840.0,959.04,756.51
2018,4,12,10,45,865.5,149.5,5.05,13.0,863.0,989.77,776.76
2018,4,12,11,0,871.0,152.0,5.0,13.1,886.0,1017.19,794.6
2018,4,12,11,15,872.5,154.5,5.1,13.15,900.5,1037.22,808.65
2018,4,12,11,30,874.0,157.0,5.2,13.2,915.0,1053.55,820.25
2018,4,12,11,45,872.0,159.5,5.25,13.25,921.0,1062.58,826.44
2018,4,12,12,0,870.0,162.0,5.3,13.3,927.0,1067.72,830.09
2018,4,12,12,15,865.5,165.0,5.45,13.35,925.0,1066.97,830.61
2018,4,12,12,30,861.0,168.0,5.6,13.4,923.0,1062.37,828.53
2018,4,12,12,45,852.5,171.0,5.8,13.4,912.0,1049.98,821.56
2018,4,12,13,0,844.0,174.0,6.0,13.4,901.0,1033.95,812.01
2018,4,12,13,15,841.0,171.0,6.1,13.4,883.5,1013.7,798.76
2018,4,12,13,30,838.0,168.0,6.2,13.4,866.0,989.96,783.0
2018,4,12,13,45,833.0,165.0,6.3,13.35,841.5,961.0,763.54
2018,4,12,14,0,828.0,162.0,6.4,13.3,817.0,928.89,741.7
2018,4,12,14,15,820.0,157.5,6.45,13.25,785.0,889.71,714.22
2018,4,12,14,30,812.0,153.0,6.5,13.2,753.0,847.95,684.61
2018,4,12,14,45,799.0,149.0,6.6,13.1,714.0,800.38,650.63
2018,4,12,15,0,786.0,145.0,6.7,13.0,675.0,754.05,616.65
2018,4,12,15,15,769.5,141.0,6.7,13.0,632.0,700.44,574.89
2018,4,12,15,30,753.0,137.0,6.7,13.0,589.0,646.01,531.64
2018,4,12,15,45,733.0,130.5,6.75,12.85,541.0,586.43,483.73
2018,4,12,16,0,713.0,124.0,6.8,12.7,493.0,527.06,434.7
2018,4,12,16,15,687.0,116.5,6.75,12.55,442.0,464.28,381.43
2018,4,12,16,30,661.0,109.0,6.7,12.4,391.0,403.04,328.03
2018,4,12,16,45,620.0,101.0,6.65,12.3,338.0,337.6,270.03
2018,4,12,17,0,579.0,93.0,6.6,12.2,285.0,276.19,214.53
2018,4,12,17,15,517.5,84.0,6.45,11.95,233.0,213.15,158.26
2018,4,12,17,30,456.0,75.0,6.3,11.7,181.0,155.19,107.54
2018,4,12,17,45,365.5,62.5,6.2,11.5,133.5,100.72,63.98
2018,4,12,18,0,275.0,50.0,6.1,11.3,86.0,57.76,34.2
2018,4,12,18,15,165.0,32.5,6.0,11.15,51.5,25.53,13.12
2018,4,12,18,30,55.0,15.0,5.9,11.0,17.0,13.64,0.0
2018,4,12,18,45,27.5,7.5,5.8,10.85,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,10.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.3,9.1,0.0,0.0,0.0
