Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,12.85,3.5,3.18,0.0
2018,5,13,5,30,0.0,7.0,2.8,12.9,7.0,6.14,0.0
2018,5,13,5,45,0.0,13.0,2.95,12.95,13.0,11.42,4.23
2018,5,13,6,0,0.0,19.0,3.1,13.0,19.0,16.7,9.19
2018,5,13,6,15,0.0,30.5,3.1,13.1,30.5,26.86,17.44
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,37.03,26.29
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,61.29,47.09
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,85.18,67.32
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,114.39,91.38
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,145.22,116.6
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,156.34,125.48
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,167.19,134.02
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,189.1,151.42
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,211.36,168.87
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,226.16,180.18
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,240.91,191.35
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,279.05,221.05
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,312.49,246.64
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,397.07,312.49
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,495.15,386.73
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,510.61,397.14
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,525.33,407.4
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,561.05,433.99
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,597.15,460.55
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,646.04,497.78
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,683.87,526.78
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,560.4,433.06
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,433.24,334.61
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,465.78,361.53
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,510.3,396.4
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,576.77,447.55
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,628.85,487.5
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,647.82,501.91
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,664.4,514.74
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,722.49,560.48
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,764.39,593.84
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,794.91,618.94
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,810.04,631.09
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,765.71,600.42
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,719.49,567.42
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,669.25,529.9
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,618.05,490.77
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,562.83,448.08
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,506.86,403.51
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,448.56,355.5
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,391.3,306.89
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,330.67,254.54
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,273.27,203.99
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,215.89,153.7
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,163.29,108.71
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,113.01,69.69
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,69.78,42.86
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,40.61,30.15
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,32.66,22.24
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,21.27,6.15
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,10.91,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,5.7,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,7.9,1.41
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,11.86,4.61
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,15.82,8.1
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,32.61,22.63
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,49.45,37.05
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,56.56,42.96
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,63.68,48.82
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,71.26,54.99
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,78.85,61.11
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,96.21,75.3
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,113.67,89.4
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,126.18,99.32
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,138.79,109.28
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,161.44,127.38
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,184.47,145.61
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,225.92,178.38
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,268.02,211.22
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,326.19,256.37
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,377.55,295.62
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,435.56,339.83
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,494.56,384.16
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,579.25,448.14
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,653.03,502.97
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,741.34,569.55
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,828.4,633.81
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,840.1,642.65
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,849.18,650.25
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,854.84,655.65
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,857.24,658.83
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,897.14,691.06
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,921.03,708.48
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,906.22,699.34
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,879.37,682.01
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,843.16,657.95
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,804.39,631.86
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,766.14,605.77
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,720.41,573.14
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,669.97,534.93
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,618.49,495.04
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,564.15,452.52
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,509.55,408.55
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,451.47,360.17
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,392.9,309.98
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,333.71,258.06
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,277.06,207.33
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,219.23,156.05
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,165.94,109.98
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,113.04,69.41
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,69.51,42.91
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,39.88,29.64
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,33.57,23.17
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,20.83,6.97
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,8.19,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,2.73,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.5,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,5.7,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,7.9,1.39
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,12.3,4.96
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,16.71,8.82
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,40.57,29.41
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,64.53,49.81
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,85.98,67.78
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,107.61,85.62
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,124.58,99.34
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,141.78,113.1
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,156.16,124.41
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,170.81,135.87
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,207.39,164.99
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,245.04,194.53
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,317.29,251.24
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,386.96,304.74
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,421.1,330.18
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,455.96,356.11
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,565.31,440.15
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,680.78,526.12
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,813.81,626.68
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,939.45,716.5
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,968.15,735.05
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,982.78,744.91
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,992.82,751.89
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,987.8,748.76
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,1001.24,759.07
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,1000.1,759.37
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,993.57,755.71
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,983.25,749.57
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,964.62,738.04
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,942.56,724.18
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,914.83,706.31
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,883.95,686.16
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,848.88,662.89
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,811.09,637.45
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,767.8,607.7
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,722.33,575.9
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,672.7,538.07
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,623.92,499.94
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,569.43,457.03
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,514.42,412.38
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,456.58,363.77
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,399.17,314.08
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,339.18,261.19
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,281.3,209.1
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,218.86,154.02
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,164.06,106.95
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,108.3,65.85
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,65.52,40.82
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,39.6,29.32
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,30.92,20.91
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,19.98,7.23
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,10.01,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,4.55,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,16.37,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,25.9,14.14
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,32.67,22.8
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,39.28,29.25
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,76.77,44.16
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,124.67,76.71
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,176.55,117.43
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,237.13,168.93
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,297.51,223.0
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,358.63,277.27
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,417.88,328.94
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,478.48,380.11
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,535.94,427.45
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,592.11,472.36
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,645.88,513.99
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,698.61,553.66
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,745.76,587.95
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,790.5,618.72
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,830.81,646.02
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,868.08,670.99
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,902.97,694.6
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,934.98,716.15
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,962.08,733.96
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,985.91,749.55
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,1003.5,760.72
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,1017.51,769.59
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,1026.45,775.13
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,1031.7,778.34
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,1029.79,777.41
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,1024.19,774.15
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,1013.48,767.05
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,999.2,757.67
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,979.95,745.96
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,957.22,731.86
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,929.29,713.67
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,898.16,693.2
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,861.42,668.88
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,821.96,642.41
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,778.45,612.61
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,732.78,580.64
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,685.18,544.63
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,632.79,504.22
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,577.33,460.95
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,521.43,416.01
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,462.35,366.98
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,404.01,317.0
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,343.17,263.74
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,282.48,209.63
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,223.04,156.74
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,167.81,108.88
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,114.35,67.3
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,67.81,39.01
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,38.71,28.54
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,32.64,22.43
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,21.26,8.76
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,12.73,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,4.55,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,17.28,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,25.89,14.47
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,32.83,22.95
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,40.62,30.45
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,49.0,29.52
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,43.74,28.9
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,57.9,42.61
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,66.27,51.14
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,70.75,54.75
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,75.22,58.3
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,84.54,65.87
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,93.9,73.41
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,120.98,95.58
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,148.41,117.77
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,157.16,124.49
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,165.96,131.26
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,199.25,157.89
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,233.22,184.75
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,249.92,197.55
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,266.74,210.41
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,293.21,230.96
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,329.68,259.09
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,311.86,244.77
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,284.4,223.09
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,283.48,222.31
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,282.42,221.38
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,337.01,263.86
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,382.05,298.42
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,370.31,289.4
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,358.32,280.35
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,352.92,276.4
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,347.32,272.3
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,299.6,235.48
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,263.34,207.33
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,263.18,207.55
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,262.91,207.67
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,258.44,204.5
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,253.9,201.31
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,239.32,190.15
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,224.79,178.97
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,233.41,186.45
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,245.75,196.89
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,258.11,208.14
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,269.89,218.42
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,240.71,194.61
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,211.86,170.76
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,207.36,165.85
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,198.46,156.22
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,167.25,128.74
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,136.03,101.44
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,102.01,73.73
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,70.71,50.57
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,48.24,37.07
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,35.94,25.4
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,23.21,10.75
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,10.91,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.91,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,4.09,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,7.02,0.0
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,11.86,4.72
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,16.7,9.25
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,23.32,14.45
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,29.95,20.23
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,41.46,30.14
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,53.0,39.96
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,60.56,46.25
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,68.13,52.48
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,77.05,59.78
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,85.94,67.0
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,94.42,73.8
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,102.95,80.6
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,116.74,91.7
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,130.65,102.81
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,153.76,121.37
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,177.21,140.01
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,192.39,151.9
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,207.75,163.89
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,273.63,216.0
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,334.8,263.45
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,378.17,296.58
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,422.05,329.8
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,386.8,302.25
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,350.9,274.29
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,335.35,262.32
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,308.94,241.9
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,274.32,215.0
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,239.76,187.94
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,282.76,222.04
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,336.48,264.07
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,339.84,266.96
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,342.92,269.81
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,342.2,269.74
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,341.1,269.4
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,340.37,270.43
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,346.16,276.45
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,505.36,408.83
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,624.79,505.86
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,385.58,314.26
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,162.89,129.66
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,144.41,114.88
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,130.34,103.56
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,130.77,104.34
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,130.93,104.88
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,135.33,108.68
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,137.82,110.48
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,130.43,103.19
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,119.37,92.39
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,90.89,69.73
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,66.94,50.99
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,49.31,38.12
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,34.31,24.12
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,21.68,10.2
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,9.1,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.91,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,3.94,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,7.02,0.0
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,16.39,8.73
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,23.57,15.44
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,27.49,17.03
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,25.53,16.49
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,38.8,27.97
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,52.11,39.36
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,65.0,50.25
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,77.86,60.98
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,77.49,60.4
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,77.07,59.8
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,88.21,68.92
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,99.38,78.0
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,103.02,80.75
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,106.67,83.52
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,115.63,90.66
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,124.66,97.84
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,135.96,106.89
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,147.37,115.99
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,171.5,135.44
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,195.9,154.98
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,199.02,157.25
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,202.09,159.53
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,215.72,170.37
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,229.37,181.21
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,275.98,218.23
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,322.85,255.08
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,359.62,283.95
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,385.09,303.96
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,369.43,291.8
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,353.62,279.6
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,359.3,284.41
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,364.66,288.98
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,324.74,257.76
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,277.37,220.43
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,262.83,209.22
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,248.38,198.01
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,241.92,193.24
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,235.36,188.39
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,202.57,162.04
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,170.49,136.1
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,162.96,130.4
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,155.46,124.69
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,148.03,118.98
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,140.39,113.04
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,139.28,111.89
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,132.86,105.57
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,107.74,83.78
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,81.24,60.67
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,41.82,28.71
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,7.02,0.4
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,5.7,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,4.38,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.5,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,2.73,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.91,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,4.58,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,8.15,0.94
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,13.84,6.5
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,19.42,11.71
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,24.37,14.82
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,26.41,17.23
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,48.11,35.94
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,69.74,54.38
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,61.45,47.11
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,53.02,39.75
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,50.38,37.35
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,47.74,34.97
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,60.64,45.73
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,73.57,56.42
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,84.74,65.58
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,95.95,74.72
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,109.26,85.58
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,122.71,96.5
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,166.23,132.07
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,210.39,167.75
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,230.93,184.0
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,251.63,200.33
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,290.01,230.74
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,339.2,269.36
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,498.95,398.07
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,661.49,524.67
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,749.3,591.85
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,846.11,664.59
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,854.3,670.77
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,860.05,675.61
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,766.27,604.05
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,683.08,539.32
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,619.56,490.69
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,567.8,450.26
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,528.13,419.87
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,489.12,389.72
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,390.04,312.19
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,303.58,243.29
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,383.69,309.85
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,448.65,363.23
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,335.64,272.47
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,223.28,180.84
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,159.81,128.64
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,98.39,77.5
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,141.96,114.37
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,180.4,146.49
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,196.12,158.31
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,199.97,158.69
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,179.47,137.24
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,149.1,106.79
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,108.7,73.68
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,70.91,47.2
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,46.49,35.75
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,38.74,28.12
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,26.03,14.33
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,14.55,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,2.73,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,7.16,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,11.66,3.87
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,18.86,10.94
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,26.07,17.69
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,37.71,26.78
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,49.46,37.11
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,72.14,56.47
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,95.01,75.71
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,115.58,92.68
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,136.57,109.78
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,162.65,130.82
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,189.82,152.53
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,218.86,175.49
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,246.36,196.92
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,272.88,217.36
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,299.96,238.03
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,329.59,260.65
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,359.93,283.63
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,457.16,359.54
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,561.19,438.48
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,556.39,433.24
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,557.82,433.02
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,506.74,393.29
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,441.22,342.43
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,380.16,295.92
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,308.21,240.27
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,294.93,230.1
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,281.5,219.69
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,303.93,237.43
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,337.11,263.37
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,377.15,294.73
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,416.77,325.63
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,385.16,301.64
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,353.78,277.78
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,345.16,271.69
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,336.4,265.43
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,309.45,244.81
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,275.86,218.78
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,255.05,202.73
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,234.52,186.77
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,214.63,171.08
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,195.03,155.54
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,178.71,142.87
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,162.64,130.3
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,147.96,118.64
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,133.49,107.07
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,132.15,106.27
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,129.77,104.41
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,122.89,97.73
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,111.97,87.14
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,91.84,70.33
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,72.32,54.78
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,52.73,41.32
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,37.02,26.7
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,23.97,13.11
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,10.91,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,5.46,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,7.9,1.42
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,11.42,4.22
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,14.94,7.3
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,27.74,18.37
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,40.58,29.35
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,48.13,35.69
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,55.69,41.97
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,68.15,52.34
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,80.63,62.63
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,96.19,75.36
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,111.83,88.03
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,123.85,97.63
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,135.98,107.27
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,143.61,113.23
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,151.34,119.26
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,169.86,134.06
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,188.62,148.96
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,208.99,165.04
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,229.54,181.17
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,251.15,198.09
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,272.86,215.02
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,266.81,210.08
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,260.65,205.13
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,285.04,224.3
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,309.43,243.34
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,297.73,234.11
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,285.92,224.88
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,293.1,230.63
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,300.14,236.26
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,290.35,228.78
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,280.5,221.29
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,280.23,221.38
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,279.82,221.37
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,318.34,252.47
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,347.91,276.34
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,340.12,270.93
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,331.46,264.87
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,331.27,265.55
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,329.08,264.46
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,323.48,260.62
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,310.47,250.6
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,287.73,232.35
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,263.16,212.02
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,237.33,189.72
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,209.54,164.88
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,178.57,136.74
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,144.83,106.13
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,109.05,76.48
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,74.3,51.25
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,49.3,38.23
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,37.29,26.93
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,25.33,14.44
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,13.6,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
