Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,45,767.0,83.0,5.85,17.9,458.0,349.48,266.29
2018,6,1,17,0,741.0,79.0,5.9,17.6,407.0,291.82,214.81
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,233.73,163.2
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,176.32,113.48
2018,6,1,17,45,622.0,65.0,5.7,16.3,254.5,123.11,71.61
2018,6,1,18,0,573.0,60.0,5.6,15.9,205.0,75.54,41.94
2018,6,1,18,15,499.5,53.0,5.35,15.5,159.0,40.95,30.58
2018,6,1,18,30,426.0,46.0,5.1,15.1,113.0,36.68,26.42
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,29.47,19.16
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,20.57,3.81
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,12.73,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,10.01,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,19.03,3.7
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,28.5,18.58
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,34.36,24.64
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,40.07,30.1
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,74.79,42.12
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,123.46,73.22
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,174.07,113.87
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,227.19,159.77
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,281.53,207.4
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,338.17,256.47
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,397.87,306.67
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,458.39,356.22
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,513.48,400.39
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,568.53,443.14
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,622.31,483.84
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,677.7,524.56
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,725.99,558.97
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,772.64,589.87
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,812.86,615.88
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,850.27,639.76
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,883.98,661.06
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,914.72,680.28
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,940.55,696.18
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,963.05,709.89
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,980.24,720.44
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,993.9,728.79
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,1002.09,733.68
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,1006.66,736.37
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,1007.14,737.28
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,1003.98,735.93
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,996.19,731.23
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,984.7,724.22
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,965.89,713.65
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,943.62,700.73
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,917.19,684.57
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,887.63,666.18
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,852.41,644.13
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,814.47,619.88
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,772.14,592.09
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,727.7,562.19
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,679.24,526.42
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,629.36,488.75
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,576.61,448.84
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,523.49,407.27
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,465.51,360.37
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,408.08,312.43
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,349.68,262.38
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,293.14,212.86
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,232.28,160.06
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,177.22,113.12
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,123.81,71.71
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,76.26,42.23
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,41.69,30.96
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,37.47,26.89
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,29.83,19.38
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,20.54,4.72
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,12.73,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,10.91,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,19.32,4.22
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,30.26,20.04
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,36.04,26.05
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,41.71,31.49
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,74.63,41.9
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,123.37,72.29
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,174.82,112.82
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,233.44,162.84
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,284.9,209.31
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,338.7,256.97
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,396.16,305.97
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,452.24,352.42
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,512.31,400.76
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,574.67,449.55
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,626.77,489.25
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,677.81,527.08
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,724.48,561.27
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,769.15,591.89
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,809.65,618.99
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,847.55,644.09
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,881.65,667.18
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,912.82,688.25
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,938.58,705.14
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,961.07,719.88
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,964.56,722.19
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,963.04,721.38
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,952.42,714.4
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,918.9,690.51
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,920.53,693.23
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,919.16,693.64
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,876.06,662.4
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,832.57,630.73
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,871.89,663.22
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,904.6,689.63
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,861.13,660.51
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,816.7,629.88
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,816.83,633.4
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,805.58,627.12
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,765.66,600.1
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,727.46,573.64
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,679.27,537.13
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,629.47,498.57
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,573.17,454.87
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,516.14,409.32
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,464.04,365.84
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,410.74,319.9
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,351.36,268.09
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,293.76,216.76
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,233.55,163.44
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,178.99,116.04
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,125.63,73.91
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,77.88,43.74
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,42.08,31.65
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,37.42,27.14
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,30.24,19.98
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,21.34,6.08
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,13.19,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,11.82,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,20.42,5.15
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,29.4,19.34
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,34.36,24.6
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,39.24,29.34
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,73.4,40.37
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,123.7,72.04
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,178.24,115.81
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,234.0,164.64
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,290.76,216.26
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,350.02,269.93
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,400.1,316.02
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,443.79,355.15
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,489.45,394.12
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,530.56,428.01
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,559.63,450.79
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,577.91,464.19
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,663.63,532.86
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,753.25,603.49
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,776.73,619.15
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,797.86,632.77
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,810.55,640.17
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,816.41,642.42
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,864.16,678.89
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,910.94,713.88
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,919.52,719.83
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,924.64,723.22
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,971.65,757.51
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,1013.71,787.57
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,1011.36,785.96
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,1005.38,782.09
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,988.65,770.77
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,968.67,757.19
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,953.7,747.29
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,935.11,734.78
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,915.45,721.31
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,891.39,704.63
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,856.27,679.78
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,818.47,652.83
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,776.46,622.67
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,732.25,590.33
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,679.92,549.18
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,628.94,508.22
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,573.25,463.43
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,517.75,417.61
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,466.11,373.31
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,413.04,326.45
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,353.84,273.7
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,296.55,221.72
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,236.15,167.47
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,181.68,119.56
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,126.77,76.54
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,80.16,47.25
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,45.12,34.6
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,38.18,28.02
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,29.43,19.49
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,20.42,6.35
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,12.73,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,10.91,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,21.68,6.18
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,33.5,22.95
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,41.39,30.92
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,49.02,38.21
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,82.22,56.37
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,114.29,82.82
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,150.43,112.19
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,189.39,145.24
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,237.27,184.69
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,295.5,233.51
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,343.23,274.7
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,392.79,316.72
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,432.99,350.26
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,470.54,380.64
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,474.18,382.61
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,473.95,380.62
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,472.06,377.85
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,471.27,375.56
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,529.09,420.6
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,597.45,472.81
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,663.06,523.49
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,739.23,581.13
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,762.61,597.6
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,784.44,613.08
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,780.75,609.21
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,766.67,598.02
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,760.4,593.32
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,752.22,587.21
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,737.51,576.27
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,721.13,564.12
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,636.41,498.78
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,562.35,440.44
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,561.53,440.84
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,559.57,440.17
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,643.51,509.84
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,717.74,570.7
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,784.93,626.03
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,825.34,657.78
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,783.44,627.48
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,739.26,595.37
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,690.71,557.54
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,640.64,517.7
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,586.87,474.14
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,532.68,429.09
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,474.3,379.57
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,416.48,329.15
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,357.22,276.36
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,299.86,224.28
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,238.54,169.35
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,183.32,120.83
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,129.12,77.56
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,81.07,46.7
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,44.93,34.52
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,40.86,30.47
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,32.88,22.56
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,22.89,8.53
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,14.1,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,7.28,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,14.74,2.57
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,22.21,13.33
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,35.07,25.34
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,47.73,37.03
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,57.73,43.43
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,71.21,53.84
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,59.98,44.97
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,44.82,32.74
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,102.32,80.99
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,160.97,129.51
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,166.94,134.24
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,172.24,138.34
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,196.35,157.73
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,220.77,177.11
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,261.81,209.84
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,304.25,243.3
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,315.7,251.74
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,326.74,259.88
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,330.96,262.5
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,334.54,264.63
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,360.89,285.01
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,387.53,305.46
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,404.98,318.62
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,422.37,331.73
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,454.74,356.68
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,487.2,381.53
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,503.11,393.79
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,518.6,405.79
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,592.66,463.54
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,654.54,511.39
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,783.48,613.93
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,888.89,697.12
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,913.04,715.44
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,925.78,725.06
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,898.59,705.82
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,868.56,684.71
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,833.81,660.58
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,796.72,634.55
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,754.8,603.71
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,711.2,570.57
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,663.59,533.64
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,615.3,495.43
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,562.29,453.34
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,509.38,410.17
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,453.62,363.37
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,399.2,316.53
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,342.61,267.12
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,288.78,219.36
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,233.7,170.89
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,180.81,125.41
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,132.68,87.38
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,90.94,59.8
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,57.0,45.25
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,48.05,36.79
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,36.75,25.9
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,24.0,9.81
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,14.55,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,9.1,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,22.11,6.92
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,35.58,24.78
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,43.0,32.37
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,50.85,39.86
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,72.03,51.96
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,84.46,65.52
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,129.7,97.91
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,192.23,146.0
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,246.84,190.12
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,312.68,244.67
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,358.55,284.85
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,403.36,323.01
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,440.57,353.98
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,473.82,380.66
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,553.94,444.75
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,641.2,513.31
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,700.61,559.5
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,763.84,607.95
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,807.98,639.65
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,844.57,665.4
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,879.56,690.05
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,911.83,712.68
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,938.49,731.43
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,962.0,747.98
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,979.92,760.45
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,994.45,770.64
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,989.77,767.0
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,994.46,770.23
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,988.83,766.06
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,979.81,759.66
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,987.04,764.91
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,979.41,759.64
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,962.91,748.73
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,942.96,735.42
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,918.99,718.82
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,891.51,699.7
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,857.82,676.55
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,821.35,651.21
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,779.47,621.63
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,735.37,589.4
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,686.62,551.64
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,638.32,513.35
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,585.18,470.66
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,531.38,426.32
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,473.93,377.87
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,416.91,328.46
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,357.97,276.39
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,298.47,223.01
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,239.64,170.34
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,184.38,121.92
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,130.9,79.2
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,83.23,48.29
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,45.62,35.05
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,40.67,30.26
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,31.52,21.43
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,23.65,10.09
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,14.55,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,10.91,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,20.48,6.13
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,31.14,20.95
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,36.75,26.77
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,42.85,32.58
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,52.23,34.1
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,51.23,38.37
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,69.47,53.85
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,87.68,69.07
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,118.55,94.47
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,150.49,120.45
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,193.07,154.68
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,238.31,190.83
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,287.09,229.63
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,343.68,274.28
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,373.26,296.88
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,403.0,319.38
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,413.13,326.21
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,414.62,326.36
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,497.65,391.42
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,587.42,460.07
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,644.45,502.75
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,712.25,552.64
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,688.98,532.59
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,669.75,515.67
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,610.79,470.27
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,558.01,428.96
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,592.52,455.21
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,626.49,480.51
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,638.55,489.49
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,649.47,497.79
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,684.32,525.01
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,707.15,543.49
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,641.04,494.24
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,585.5,452.31
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,641.15,499.08
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,688.52,538.67
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,759.46,596.29
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,803.74,630.96
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,762.59,601.98
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,719.21,571.13
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,672.27,535.11
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,623.93,497.22
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,572.36,456.47
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,518.55,412.8
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,462.4,365.84
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,406.39,317.63
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,348.66,266.85
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,292.29,216.23
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,235.76,165.5
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,182.02,118.27
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,125.97,73.19
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,77.38,41.67
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,38.52,28.59
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,34.53,24.74
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,28.58,18.85
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,22.47,9.68
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,14.55,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,4.55,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,12.11,1.37
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,19.37,10.88
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,25.1,16.48
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,30.84,21.87
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,45.98,33.78
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,60.95,46.53
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,92.32,72.12
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,127.22,100.61
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,192.81,150.82
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,276.61,217.74
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,334.63,265.92
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,398.77,319.1
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,443.56,356.51
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,486.44,391.4
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,535.77,430.91
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,586.27,470.64
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,612.77,489.97
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,633.87,504.71
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,674.33,534.85
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,713.99,563.93
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,785.26,619.05
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,859.85,675.81
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,871.38,682.6
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,878.26,686.27
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,904.52,706.01
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,928.51,724.01
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,874.08,681.61
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,815.69,636.15
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,802.53,626.1
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,779.66,608.83
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,855.78,669.81
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,918.43,720.15
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,874.84,687.35
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,830.99,654.48
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,794.76,627.68
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,757.77,600.04
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,703.04,558.46
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,649.61,517.46
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,618.85,494.87
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,586.42,470.59
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,548.45,441.12
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,509.66,410.57
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,480.95,388.53
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,447.15,361.38
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,397.46,319.86
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,349.55,279.17
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,307.79,242.21
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,263.15,201.7
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,213.56,158.25
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,167.56,118.71
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,123.32,83.14
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,83.92,55.65
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,52.19,40.9
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,42.5,31.88
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,32.78,22.57
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,23.38,10.73
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,15.01,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,11.82,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,20.44,6.36
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,30.27,20.29
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,37.86,27.85
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,45.24,34.84
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,73.59,45.74
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,116.42,72.79
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,163.34,110.72
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,212.33,153.36
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,261.52,196.95
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,312.91,242.21
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,365.29,287.42
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,419.93,333.38
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,471.15,375.48
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,521.44,415.52
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,574.55,456.82
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,628.22,497.43
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,685.15,540.51
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,742.5,583.09
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,787.16,614.26
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,824.56,639.22
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,860.3,663.32
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,893.66,685.61
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,915.38,699.72
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,933.44,711.42
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,949.88,722.91
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,962.99,732.2
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,976.07,741.4
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,985.83,748.93
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,989.71,753.81
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,989.87,756.16
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,981.16,751.96
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,968.89,745.3
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,950.78,734.16
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,929.27,720.56
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,903.14,703.7
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,873.89,684.45
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,839.09,660.86
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,801.61,635.07
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,760.9,606.47
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,717.99,575.78
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,671.26,539.34
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,623.07,500.98
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,571.12,459.8
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,518.46,416.74
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,462.37,369.19
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,406.44,320.43
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,348.63,269.01
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,292.28,217.87
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,235.62,166.56
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,181.96,119.01
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,126.28,73.88
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,78.18,42.32
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,38.81,28.98
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,35.27,25.5
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,29.35,19.64
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,23.29,10.99
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,14.55,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,11.82,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,19.33,5.72
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,27.41,17.76
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,33.28,23.7
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,38.94,29.09
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,72.87,46.98
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,107.69,74.78
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,144.38,103.88
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,184.34,137.37
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,233.63,177.66
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,291.29,225.51
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,346.34,271.85
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,408.86,323.4
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,473.51,375.77
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,546.76,433.94
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,604.26,478.77
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,661.82,522.62
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,646.34,507.9
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,606.03,474.28
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,573.35,446.28
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,529.31,409.07
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,556.13,428.22
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,582.33,446.38
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,576.14,440.46
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,568.12,433.36
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,568.53,433.16
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,567.96,432.23
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,579.11,440.76
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,589.56,448.75
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,622.2,475.19
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,643.45,493.34
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,579.7,445.46
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,506.83,390.53
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,487.12,376.27
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,467.29,361.61
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,596.24,465.07
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,698.03,545.84
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,761.34,596.35
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,810.12,633.48
