Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,389.75,304.04
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,453.98,352.76
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,519.52,401.61
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,582.3,448.54
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,636.02,488.37
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,691.7,529.89
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,737.48,564.0
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,807.42,617.48
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,868.04,664.0
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,941.21,721.22
2018,6,21,13,0,937.0,118.0,4.8,17.7,1012.0,990.73,756.49
2018,6,21,13,15,943.5,112.0,4.9,17.7,1000.0,977.39,748.12
2018,6,21,13,30,950.0,106.0,5.0,17.7,988.0,960.15,737.46
2018,6,21,13,45,935.5,111.0,5.1,17.7,962.0,931.21,718.56
2018,6,21,14,0,921.0,116.0,5.2,17.7,936.0,899.47,697.59
2018,6,21,14,15,927.5,108.0,5.25,17.7,911.0,870.02,677.81
2018,6,21,14,30,934.0,100.0,5.3,17.7,886.0,836.87,655.23
2018,6,21,14,45,927.0,98.0,5.3,17.65,851.0,795.78,626.56
2018,6,21,15,0,920.0,96.0,5.3,17.6,816.0,752.24,595.86
2018,6,21,15,15,909.5,94.0,5.3,17.6,775.0,704.14,559.66
2018,6,21,15,30,899.0,92.0,5.3,17.6,734.0,654.34,520.92
2018,6,21,15,45,887.0,90.0,5.15,17.45,689.5,602.23,479.27
2018,6,21,16,0,875.0,88.0,5.0,17.3,645.0,549.07,435.74
2018,6,21,16,15,859.0,85.0,5.0,17.15,597.0,492.3,388.55
2018,6,21,16,30,843.0,82.0,5.0,17.0,549.0,434.3,338.98
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,374.24,286.37
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,315.59,233.88
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,256.68,181.16
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,200.7,131.78
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,144.93,86.37
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,90.81,49.09
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,43.59,33.08
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,38.46,28.28
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,32.62,22.6
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,26.66,15.36
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,16.99,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,7.28,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,10.91,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,19.97,4.55
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,29.46,19.36
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,35.2,25.33
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,40.72,30.63
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,68.91,48.33
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,88.13,69.08
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,111.06,87.43
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,137.6,108.67
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,177.92,140.06
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,225.75,177.8
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,286.4,225.06
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,357.29,280.58
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,452.88,354.96
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,562.84,439.39
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,618.45,481.22
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,672.55,521.13
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,715.66,551.59
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,755.49,578.78
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,793.94,603.77
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,835.43,630.59
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,866.46,650.15
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,901.67,672.48
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,932.53,692.21
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,960.71,710.15
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,983.66,725.06
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,1003.4,737.96
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,1013.16,744.91
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,1019.25,749.61
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,1019.77,751.61
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,1016.62,751.25
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,1008.38,747.02
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,996.51,740.44
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,979.18,730.81
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,958.35,718.75
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,932.76,703.32
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,903.92,685.42
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,869.85,663.73
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,832.97,639.81
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,791.57,612.35
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,747.93,582.86
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,700.46,547.47
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,651.39,510.08
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,598.47,469.55
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,545.1,427.39
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,487.76,380.5
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,430.73,332.52
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,371.68,281.75
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,314.2,231.22
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,253.41,178.03
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,198.08,130.05
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,143.06,85.84
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,93.42,52.23
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,47.97,36.64
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,41.8,30.96
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,35.24,24.67
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,26.71,15.33
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,16.68,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,7.28,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,10.01,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,18.54,3.42
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,29.44,19.22
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,35.28,25.27
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,40.98,30.72
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,63.91,36.78
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,111.98,63.48
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,163.32,102.12
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,222.25,151.58
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,277.82,200.49
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,336.16,251.69
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,393.11,301.05
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,451.36,350.05
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,508.2,396.45
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,564.13,440.65
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,616.7,480.89
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,668.34,519.16
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,711.64,549.78
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,751.65,576.56
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,798.41,606.89
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,844.07,635.91
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,878.51,657.27
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,909.91,676.46
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,934.89,691.27
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,956.16,703.62
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,974.94,715.32
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,990.18,724.77
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,1001.77,731.95
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,1009.78,736.92
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,1010.84,738.34
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,1008.2,737.5
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,999.97,733.24
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,988.08,726.66
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,971.16,716.94
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,950.7,704.87
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,925.48,689.27
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,897.0,671.41
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,864.09,650.29
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,828.29,627.04
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,787.78,600.19
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,744.89,571.4
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,697.35,537.16
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,648.14,500.44
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,596.07,460.84
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,543.07,419.42
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,487.04,374.48
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,429.95,327.35
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,370.84,277.29
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,313.0,227.09
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,254.68,176.47
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,199.37,128.94
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,141.41,82.57
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,91.11,48.75
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,44.13,33.12
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,37.49,27.1
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,32.07,21.9
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,26.59,15.25
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,15.89,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,7.28,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,9.1,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,18.11,2.79
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,28.03,17.98
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,34.85,24.87
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,41.44,31.1
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,49.71,33.22
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,48.56,35.85
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,69.97,53.88
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,91.36,71.63
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,131.46,104.12
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,174.38,138.67
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,192.75,153.3
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,210.97,167.64
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,213.29,169.05
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,211.88,167.39
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,216.09,170.23
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,219.9,172.71
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,254.94,199.98
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,296.29,231.79
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,382.36,300.13
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,475.26,372.17
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,598.77,465.91
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,720.54,555.51
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,798.98,612.6
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,878.58,669.49
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,927.77,702.26
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,972.36,731.77
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,981.68,737.12
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,987.58,740.53
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,989.63,741.32
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,988.22,739.93
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,982.39,736.2
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,972.97,730.2
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,912.77,689.54
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,850.11,645.12
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,853.23,649.83
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,845.35,645.48
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,834.44,638.66
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,811.52,623.49
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,771.43,596.46
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,729.29,567.26
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,685.37,534.78
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,636.56,498.03
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,583.82,457.7
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,530.62,415.87
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,474.37,370.4
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,418.76,324.11
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,359.5,273.85
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,303.82,225.33
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,246.92,175.62
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,193.38,129.33
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,141.38,87.44
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,94.77,55.45
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,51.48,39.96
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,43.38,32.53
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,35.1,24.69
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,25.07,14.22
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,15.45,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,6.37,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,9.1,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,18.91,2.68
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,29.6,19.28
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,33.71,23.9
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,37.92,28.04
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,31.79,18.04
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,17.59,9.46
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,25.98,16.64
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,34.39,23.75
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,64.12,48.8
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,93.48,73.13
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,119.03,93.88
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,145.04,114.75
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,179.56,142.28
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,215.27,170.43
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,250.29,197.7
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,283.63,223.34
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,300.05,235.54
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,316.46,247.7
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,354.19,276.39
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,392.85,305.41
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,433.33,335.82
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,474.61,366.54
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,495.67,381.86
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,516.61,397.13
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,558.68,428.41
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,591.11,452.44
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,648.13,496.45
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,714.63,546.51
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,734.35,561.84
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,761.04,582.24
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,761.1,583.06
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,759.07,582.57
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,715.87,550.85
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,681.4,525.17
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,722.49,559.44
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,749.56,583.0
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,796.79,623.01
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,818.68,641.06
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,778.78,613.17
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,736.48,583.53
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,689.78,548.26
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,641.45,510.67
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,590.1,470.77
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,537.82,428.79
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,482.95,383.06
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,427.93,335.8
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,369.31,284.39
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,311.94,232.9
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,254.42,181.21
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,199.68,132.63
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,142.27,85.33
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,92.49,50.78
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,45.95,35.23
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,38.31,28.18
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,32.5,22.53
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,26.56,15.48
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,16.9,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,7.28,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,10.91,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,20.17,2.67
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,32.46,21.71
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,38.98,28.58
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,45.28,34.64
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,72.11,50.21
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,101.7,75.72
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,122.28,94.17
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,138.44,109.37
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,171.11,135.67
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,206.89,164.55
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,248.82,198.2
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,293.13,233.56
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,343.5,273.57
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,402.58,320.06
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,458.56,363.75
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,519.32,410.56
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,579.56,456.64
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,637.96,500.81
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,680.81,531.88
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,723.27,562.26
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,775.61,600.79
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,827.79,638.7
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,894.3,686.5
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,959.42,730.75
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,983.47,746.46
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,1004.35,760.35
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,1014.36,767.05
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,1020.69,771.52
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,1021.91,772.11
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,1019.41,770.33
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,1012.22,766.12
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,1001.27,759.46
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,960.41,732.67
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,927.64,711.42
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,879.0,678.32
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,825.31,639.78
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,838.63,652.8
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,839.78,655.3
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,798.67,626.88
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,755.1,596.56
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,706.92,560.79
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,657.02,522.16
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,604.5,481.36
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,550.95,438.42
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,494.26,391.18
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,437.51,342.48
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,376.86,289.5
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,318.53,237.19
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,259.05,183.7
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,202.31,133.27
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,146.04,86.84
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,94.58,51.09
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,43.55,33.09
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,35.84,26.0
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,30.7,20.98
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,25.55,14.71
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,15.88,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,8.19,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,10.91,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,14.9,0.0
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,20.11,11.28
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,28.45,19.36
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,36.36,26.76
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,33.9,19.96
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,24.65,15.57
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,33.49,23.14
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,42.36,30.62
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,64.11,48.92
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,85.67,66.79
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,94.99,74.25
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,104.36,81.67
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,113.32,88.72
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,122.32,95.76
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,128.99,100.86
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,135.72,106.01
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,133.68,104.07
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,131.62,102.14
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,139.27,108.1
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,147.02,114.12
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,184.83,144.27
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,223.12,174.46
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,260.5,203.6
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,298.19,232.74
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,308.92,240.92
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,319.59,249.12
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,366.56,285.4
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,404.3,314.29
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,389.08,302.67
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,373.55,290.94
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,346.83,270.48
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,311.12,242.96
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,340.03,265.8
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,359.6,281.28
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,460.66,364.05
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,552.71,438.13
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,711.82,565.52
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,829.61,655.63
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,789.01,626.72
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,745.94,596.38
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,699.01,560.44
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,650.42,522.18
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,598.03,481.04
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,544.72,437.86
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,488.01,390.21
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,431.29,341.17
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,372.65,289.42
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,315.51,237.85
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,257.42,185.33
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,199.63,133.93
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,144.71,88.43
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,95.0,53.5
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,49.26,38.36
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,40.86,30.58
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,34.72,24.58
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,28.44,17.11
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,16.68,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,7.28,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,9.1,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,19.34,0.86
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,30.43,19.8
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,37.62,27.27
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,44.61,33.93
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,73.34,52.35
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,101.64,76.18
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,137.81,99.92
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,191.54,140.2
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,242.95,182.43
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,306.99,236.48
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,347.72,274.12
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,385.8,308.08
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,436.85,350.91
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,489.69,394.33
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,562.89,453.92
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,640.72,516.45
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,690.09,554.76
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,738.7,591.74
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,762.15,607.74
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,782.05,620.62
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,837.12,661.23
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,890.13,698.69
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,917.94,717.4
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,942.81,734.04
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,961.46,746.79
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,976.64,757.15
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,986.43,763.47
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,992.68,767.38
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,994.44,768.86
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,992.62,767.94
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,986.23,763.9
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,976.21,757.39
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,959.37,746.24
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,939.07,732.66
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,915.02,716.64
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,887.78,698.23
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,854.81,675.23
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,819.02,650.06
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,778.82,621.6
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,736.41,591.2
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,689.57,555.06
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,641.1,516.62
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,589.89,475.65
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,538.17,433.16
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,482.07,385.78
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,426.28,337.39
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,368.42,286.26
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,312.14,235.47
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,254.91,183.82
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,197.85,133.12
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,143.95,88.44
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,95.23,54.08
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,50.4,39.33
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,41.69,31.29
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,34.68,24.53
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,25.9,15.07
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,16.27,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,7.28,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,8.19,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,17.82,0.0
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,27.85,17.69
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,34.14,24.32
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,40.2,30.13
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,64.74,41.97
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,104.8,68.03
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,146.08,101.83
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,184.48,135.63
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,235.55,175.66
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,300.99,228.46
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,365.11,280.48
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,443.09,343.25
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,499.02,389.0
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,553.98,432.74
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,606.53,473.47
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,658.14,512.37
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,705.74,547.76
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,751.41,579.99
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,793.11,608.39
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,832.22,634.79
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,866.49,657.61
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,897.89,678.41
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,925.44,696.56
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,949.71,712.51
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,968.23,724.79
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,983.23,734.82
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,993.26,741.63
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,999.66,746.15
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,1001.01,747.91
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,998.71,747.34
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,990.89,742.79
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,979.46,735.92
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,963.52,726.61
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,944.08,714.9
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,919.38,699.25
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,891.4,681.34
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,858.63,660.16
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,822.98,636.72
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,783.03,610.01
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,740.68,581.19
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,693.79,546.53
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,645.25,509.28
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,593.66,469.62
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,541.11,427.9
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,485.45,382.04
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,428.87,334.08
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,370.5,283.5
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,313.51,232.89
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,255.76,181.48
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,201.08,133.32
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,143.61,86.19
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,93.98,51.55
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,47.77,30.88
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,38.24,27.99
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,32.89,22.78
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,27.47,16.19
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,16.28,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,7.28,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,9.1,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,16.95,0.0
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,25.2,15.32
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,29.96,20.53
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,34.65,25.05
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,57.67,32.61
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,106.75,58.09
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,158.65,96.37
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,214.97,143.45
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,271.29,192.84
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,330.02,244.16
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,389.27,294.98
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,447.52,343.49
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,503.28,388.48
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,558.86,431.7
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,612.09,471.72
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,664.2,509.59
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,712.24,543.99
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,758.43,574.85
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,795.26,598.56
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,827.96,619.35
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,857.92,639.04
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,883.69,655.92
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,911.15,673.83
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,935.63,689.73
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,955.61,703.0
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,972.39,714.26
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,958.41,705.45
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,937.36,692.27
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,850.28,629.91
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,752.49,558.18
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,822.63,612.4
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,880.26,656.36
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,883.21,659.3
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,881.85,659.75
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,891.06,666.71
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,891.22,667.56
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,860.78,648.18
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,827.05,626.62
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,786.35,599.72
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,743.36,570.96
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,696.62,537.52
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,648.26,501.57
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,596.01,462.5
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,542.99,421.59
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,486.7,376.66
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,430.45,330.32
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,371.93,280.89
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,314.81,231.31
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,256.48,180.49
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,201.24,132.68
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,144.04,86.31
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,94.76,52.13
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,48.93,31.54
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,39.07,28.65
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,32.86,22.71
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,26.48,15.38
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,15.46,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,6.37,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
