Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,193.0,34.5,4.85,15.15,58.0,26.92,16.2
2018,7,30,19,0,99.0,19.0,4.8,14.9,24.0,14.99,0.0
2018,7,30,19,15,49.5,9.5,4.75,14.8,12.0,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,56.0,8.5,3.6,13.95,11.0,7.73,0.0
2018,7,31,5,30,112.0,17.0,3.6,14.2,22.0,15.46,0.0
2018,7,31,5,45,215.5,31.5,3.65,14.5,56.0,24.67,13.81
2018,7,31,6,0,319.0,46.0,3.7,14.8,90.0,35.58,25.2
2018,7,31,6,15,284.5,45.5,3.6,15.05,97.0,38.01,24.22
2018,7,31,6,30,250.0,45.0,3.5,15.3,104.0,55.84,32.5
2018,7,31,6,45,125.0,53.5,3.45,15.55,83.0,64.05,43.37
2018,7,31,7,0,0.0,62.0,3.4,15.8,62.0,54.78,41.06
2018,7,31,7,15,0.0,75.5,3.35,16.0,75.5,66.73,51.04
2018,7,31,7,30,0.0,89.0,3.3,16.2,89.0,78.64,60.83
2018,7,31,7,45,0.0,107.0,3.25,16.4,107.0,94.59,73.85
2018,7,31,8,0,0.0,125.0,3.2,16.6,125.0,110.64,86.79
2018,7,31,8,15,0.5,139.5,3.2,16.85,140.0,123.95,97.3
2018,7,31,8,30,1.0,154.0,3.2,17.1,155.0,137.38,107.83
2018,7,31,8,45,3.5,174.0,3.15,17.35,176.5,157.06,123.34
2018,7,31,9,0,6.0,194.0,3.1,17.6,198.0,177.11,138.99
2018,7,31,9,15,8.5,212.0,3.1,17.85,218.0,195.68,153.34
2018,7,31,9,30,11.0,230.0,3.1,18.1,238.0,214.54,167.8
2018,7,31,9,45,13.0,247.0,3.1,18.3,257.0,232.36,181.37
2018,7,31,10,0,15.0,264.0,3.1,18.5,276.0,250.36,194.99
2018,7,31,10,15,16.0,274.0,3.15,18.65,287.5,261.21,203.03
2018,7,31,10,30,17.0,284.0,3.2,18.8,299.0,272.09,211.1
2018,7,31,10,45,22.0,308.5,3.25,19.0,328.0,300.11,232.4
2018,7,31,11,0,27.0,333.0,3.3,19.2,357.0,339.34,262.0
2018,7,31,11,15,29.0,350.0,3.4,19.25,376.5,358.86,276.54
2018,7,31,11,30,31.0,367.0,3.5,19.3,396.0,378.35,291.07
2018,7,31,11,45,34.0,378.5,3.6,19.4,410.5,393.28,302.18
2018,7,31,12,0,37.0,390.0,3.7,19.5,425.0,408.03,313.16
2018,7,31,12,15,40.0,393.0,3.85,19.5,431.0,414.12,317.91
2018,7,31,12,30,43.0,396.0,4.0,19.5,437.0,419.87,322.48
2018,7,31,12,45,42.0,390.0,4.15,19.5,429.5,412.47,317.14
2018,7,31,13,0,41.0,384.0,4.3,19.5,422.0,404.79,311.69
2018,7,31,13,15,42.5,380.0,4.4,19.45,419.0,401.18,309.44
2018,7,31,13,30,44.0,376.0,4.5,19.4,416.0,397.27,306.96
2018,7,31,13,45,104.0,355.0,4.6,19.35,446.0,440.87,342.59
2018,7,31,14,0,164.0,334.0,4.7,19.3,476.0,469.36,366.53
2018,7,31,14,15,499.5,233.0,4.8,19.15,646.0,674.57,529.17
2018,7,31,14,30,835.0,132.0,4.9,19.0,816.0,828.6,645.73
2018,7,31,14,45,828.5,128.0,4.95,18.9,782.0,788.09,617.07
2018,7,31,15,0,822.0,124.0,5.0,18.8,748.0,745.27,587.51
2018,7,31,15,15,808.5,121.5,5.0,18.8,707.5,696.94,551.73
2018,7,31,15,30,795.0,119.0,5.0,18.8,667.0,647.33,513.9
2018,7,31,15,45,782.5,114.5,5.1,18.35,623.5,595.37,474.54
2018,7,31,16,0,770.0,110.0,5.2,17.9,580.0,542.61,433.24
2018,7,31,16,15,752.0,104.5,5.2,17.6,532.5,485.58,386.8
2018,7,31,16,30,734.0,99.0,5.2,17.3,485.0,428.88,339.21
2018,7,31,16,45,707.0,94.5,5.2,17.0,435.0,368.78,287.62
2018,7,31,17,0,680.0,90.0,5.2,16.7,385.0,311.78,237.32
2018,7,31,17,15,643.5,84.0,5.15,16.4,334.5,253.05,185.2
2018,7,31,17,30,607.0,78.0,5.1,16.1,284.0,198.02,136.51
2018,7,31,17,45,556.0,70.5,5.05,15.75,234.5,143.5,90.97
2018,7,31,18,0,505.0,63.0,5.0,15.4,185.0,95.04,55.21
2018,7,31,18,15,432.5,53.5,4.95,15.2,140.0,50.66,31.43
2018,7,31,18,30,360.0,44.0,4.9,15.0,95.0,35.41,25.09
2018,7,31,18,45,250.5,31.5,4.8,14.75,60.5,25.88,15.16
2018,7,31,19,0,141.0,19.0,4.7,14.5,26.0,15.05,0.0
2018,7,31,19,15,70.5,9.5,4.65,14.45,13.0,8.64,0.0
2018,7,31,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,5,15,72.5,8.5,3.7,14.05,11.5,7.73,0.0
2018,8,1,5,30,145.0,17.0,3.7,14.3,23.0,15.46,0.0
2018,8,1,5,45,263.5,28.5,3.7,14.5,57.5,23.36,12.5
2018,8,1,6,0,382.0,40.0,3.7,14.7,92.0,32.11,22.17
2018,8,1,6,15,335.5,34.5,3.6,15.0,94.5,29.88,16.91
2018,8,1,6,30,289.0,29.0,3.5,15.3,97.0,45.53,22.27
2018,8,1,6,45,144.5,35.0,3.45,15.55,69.0,50.57,31.06
2018,8,1,7,0,0.0,41.0,3.4,15.8,41.0,36.15,25.24
2018,8,1,7,15,0.0,55.0,3.3,16.05,55.0,48.56,35.69
2018,8,1,7,30,0.0,69.0,3.2,16.3,69.0,61.0,46.02
2018,8,1,7,45,0.0,84.0,3.1,16.55,84.0,74.35,56.97
2018,8,1,8,0,0.0,99.0,3.0,16.8,99.0,87.66,67.75
2018,8,1,8,15,0.0,122.0,3.05,17.1,122.0,108.16,84.3
2018,8,1,8,30,0.0,145.0,3.1,17.4,145.0,128.81,100.75
2018,8,1,8,45,2.0,162.0,3.1,17.7,163.5,145.41,113.78
2018,8,1,9,0,4.0,179.0,3.1,18.0,182.0,162.31,126.93
2018,8,1,9,15,7.0,199.0,3.2,18.2,204.5,182.89,143.01
2018,8,1,9,30,10.0,219.0,3.3,18.4,227.0,203.83,159.25
2018,8,1,9,45,12.0,238.5,3.45,18.65,248.0,223.86,174.61
2018,8,1,10,0,14.0,258.0,3.6,18.9,269.0,244.11,190.05
2018,8,1,10,15,22.0,292.0,3.75,19.05,310.5,283.09,220.17
2018,8,1,10,30,30.0,326.0,3.9,19.2,352.0,332.82,258.16
2018,8,1,10,45,54.5,353.5,4.05,19.3,402.0,383.21,296.91
2018,8,1,11,0,79.0,381.0,4.2,19.4,452.0,434.78,336.13
2018,8,1,11,15,108.5,373.5,4.3,19.4,473.0,469.74,363.14
2018,8,1,11,30,138.0,366.0,4.4,19.4,494.0,493.09,381.57
2018,8,1,11,45,122.5,374.0,4.55,19.45,488.5,488.02,377.23
2018,8,1,12,0,107.0,382.0,4.7,19.5,483.0,481.98,372.27
2018,8,1,12,15,78.0,397.0,4.75,19.45,470.5,455.66,351.63
2018,8,1,12,30,49.0,412.0,4.8,19.4,458.0,441.94,340.35
2018,8,1,12,45,47.5,407.0,4.9,19.4,451.5,434.97,335.36
2018,8,1,13,0,46.0,402.0,5.0,19.4,445.0,427.7,330.12
2018,8,1,13,15,40.0,382.5,5.0,19.35,419.5,401.59,310.51
2018,8,1,13,30,34.0,363.0,5.0,19.3,394.0,375.54,290.89
2018,8,1,13,45,97.0,337.0,5.05,19.2,422.0,417.31,325.61
2018,8,1,14,0,160.0,311.0,5.1,19.1,450.0,443.86,348.41
2018,8,1,14,15,532.5,204.0,5.1,19.0,643.0,675.46,532.63
2018,8,1,14,30,905.0,97.0,5.1,18.9,836.0,846.15,659.79
2018,8,1,14,45,897.5,94.5,5.15,18.75,801.0,804.54,630.41
2018,8,1,15,0,890.0,92.0,5.2,18.6,766.0,760.49,600.09
2018,8,1,15,15,878.5,90.5,5.2,18.6,725.5,712.41,565.86
2018,8,1,15,30,867.0,89.0,5.2,18.6,685.0,662.7,527.8
2018,8,1,15,45,852.5,87.0,5.25,18.2,640.0,609.29,486.8
2018,8,1,16,0,838.0,85.0,5.3,17.8,595.0,555.06,443.87
2018,8,1,16,15,818.5,82.0,5.3,17.5,546.0,497.18,396.42
2018,8,1,16,30,799.0,79.0,5.3,17.2,497.0,438.69,347.02
2018,8,1,16,45,772.5,76.0,5.35,16.95,446.0,378.12,294.54
2018,8,1,17,0,746.0,73.0,5.4,16.7,395.0,319.3,242.17
2018,8,1,17,15,709.0,69.0,5.4,16.3,343.0,258.76,188.04
2018,8,1,17,30,672.0,65.0,5.4,15.9,291.0,201.88,137.29
2018,8,1,17,45,619.5,60.0,5.4,15.55,240.5,143.33,88.11
2018,8,1,18,0,567.0,55.0,5.4,15.2,190.0,93.05,51.19
2018,8,1,18,15,485.5,47.5,5.35,14.95,143.5,46.36,27.27
2018,8,1,18,30,404.0,40.0,5.3,14.7,97.0,31.99,22.11
2018,8,1,18,45,276.0,29.0,5.25,14.5,61.0,23.69,13.15
2018,8,1,19,0,148.0,18.0,5.2,14.3,25.0,14.28,0.0
2018,8,1,19,15,74.0,9.0,5.15,14.2,12.5,8.19,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,72.5,8.0,4.2,13.4,11.0,7.28,0.0
2018,8,2,5,30,145.0,16.0,4.3,13.6,22.0,14.55,0.0
2018,8,2,5,45,269.5,27.5,4.4,13.85,57.0,22.53,11.57
2018,8,2,6,0,394.0,39.0,4.5,14.1,92.0,31.33,21.5
2018,8,2,6,15,346.0,34.5,4.45,14.3,95.5,30.13,17.05
2018,8,2,6,30,298.0,30.0,4.4,14.5,99.0,47.19,23.39
2018,8,2,6,45,149.0,40.5,4.4,14.75,75.0,56.05,35.63
2018,8,2,7,0,0.0,51.0,4.4,15.0,51.0,45.01,32.88
2018,8,2,7,15,0.0,63.0,4.4,15.25,63.0,55.66,41.83
2018,8,2,7,30,0.0,75.0,4.4,15.5,75.0,66.34,50.67
2018,8,2,7,45,0.0,86.0,4.45,15.8,86.0,76.11,58.63
2018,8,2,8,0,0.0,97.0,4.5,16.1,97.0,85.9,66.5
2018,8,2,8,15,0.0,110.0,4.6,16.3,110.0,97.51,75.83
2018,8,2,8,30,0.0,123.0,4.7,16.5,123.0,109.18,85.14
2018,8,2,8,45,1.0,143.5,4.75,16.75,144.0,128.23,100.4
2018,8,2,9,0,2.0,164.0,4.8,17.0,165.0,147.51,115.69
2018,8,2,9,15,4.5,183.5,4.85,17.15,186.5,167.13,131.23
2018,8,2,9,30,7.0,203.0,4.9,17.3,208.0,187.08,146.93
2018,8,2,9,45,9.5,223.5,4.95,17.45,231.0,208.23,163.49
2018,8,2,10,0,12.0,244.0,5.0,17.6,254.0,229.66,180.16
2018,8,2,10,15,19.5,282.0,5.05,17.75,298.5,271.8,213.15
2018,8,2,10,30,27.0,320.0,5.1,17.9,343.0,324.63,254.04
2018,8,2,10,45,44.0,362.0,5.1,18.0,401.0,382.32,298.51
2018,8,2,11,0,61.0,404.0,5.1,18.1,459.0,441.09,343.2
2018,8,2,11,15,60.0,412.0,5.1,18.15,467.0,449.87,349.3
2018,8,2,11,30,59.0,420.0,5.1,18.2,475.0,458.3,355.31
2018,8,2,11,45,61.5,425.5,5.15,18.25,483.0,467.26,361.99
2018,8,2,12,0,64.0,431.0,5.2,18.3,491.0,475.87,368.43
2018,8,2,12,15,79.0,441.0,5.2,18.35,515.0,500.84,387.53
2018,8,2,12,30,94.0,451.0,5.2,18.4,539.0,525.3,406.15
2018,8,2,12,45,108.0,453.0,5.25,18.4,553.5,540.1,417.76
2018,8,2,13,0,122.0,455.0,5.3,18.4,568.0,566.78,438.14
2018,8,2,13,15,180.5,442.5,5.3,18.35,607.0,607.19,470.33
2018,8,2,13,30,239.0,430.0,5.3,18.3,646.0,656.35,508.48
2018,8,2,13,45,408.0,351.0,5.35,18.3,708.5,735.66,572.23
2018,8,2,14,0,577.0,272.0,5.4,18.3,771.0,798.17,622.78
2018,8,2,14,15,749.0,184.0,5.35,18.2,809.0,841.25,657.79
2018,8,2,14,30,921.0,96.0,5.3,18.1,847.0,859.14,671.48
2018,8,2,14,45,914.0,93.5,5.3,18.0,811.5,817.26,642.31
2018,8,2,15,0,907.0,91.0,5.3,17.9,776.0,772.85,611.32
2018,8,2,15,15,896.0,89.5,5.3,17.9,735.0,724.32,576.71
2018,8,2,15,30,885.0,88.0,5.3,17.9,694.0,674.05,538.28
2018,8,2,15,45,870.5,85.5,5.25,17.6,648.0,619.18,495.62
2018,8,2,16,0,856.0,83.0,5.2,17.3,602.0,563.47,451.08
2018,8,2,16,15,836.5,81.0,5.25,17.05,553.0,505.17,403.27
2018,8,2,16,30,817.0,79.0,5.3,16.8,504.0,446.98,354.0
2018,8,2,16,45,791.0,76.0,5.35,16.6,452.5,385.49,300.58
2018,8,2,17,0,765.0,73.0,5.4,16.4,401.0,325.66,247.18
2018,8,2,17,15,727.0,69.0,5.45,16.1,348.0,263.63,191.63
2018,8,2,17,30,689.0,65.0,5.5,15.8,295.0,205.37,139.57
2018,8,2,17,45,633.0,60.0,5.55,15.5,243.0,145.21,89.11
2018,8,2,18,0,577.0,55.0,5.6,15.2,191.0,93.74,51.43
2018,8,2,18,15,489.5,48.0,5.5,14.95,143.5,46.72,27.67
2018,8,2,18,30,402.0,41.0,5.4,14.7,96.0,33.03,22.96
2018,8,2,18,45,269.5,29.5,5.3,14.5,60.0,24.29,13.29
2018,8,2,19,0,137.0,18.0,5.2,14.3,24.0,16.37,0.0
2018,8,2,19,15,68.5,9.0,5.05,14.2,12.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,24.5,6.0,3.8,13.45,7.0,0.0,0.0
2018,8,3,5,30,49.0,12.0,3.9,13.8,14.0,10.91,0.0
2018,8,3,5,45,112.5,31.0,4.0,14.1,43.5,24.91,12.95
2018,8,3,6,0,176.0,50.0,4.1,14.4,73.0,39.42,28.39
2018,8,3,6,15,165.5,55.0,4.0,14.65,84.5,45.78,31.65
2018,8,3,6,30,155.0,60.0,3.9,14.9,96.0,62.26,41.52
2018,8,3,6,45,77.5,67.0,3.8,15.1,85.0,69.68,50.35
2018,8,3,7,0,0.0,74.0,3.7,15.3,74.0,65.21,50.0
2018,8,3,7,15,0.0,88.0,3.55,15.55,88.0,77.57,60.29
2018,8,3,7,30,0.0,102.0,3.4,15.8,102.0,90.01,70.48
2018,8,3,7,45,0.5,119.0,3.25,16.05,119.5,105.36,82.93
2018,8,3,8,0,1.0,136.0,3.1,16.3,137.0,120.87,95.34
2018,8,3,8,15,5.0,162.5,3.05,16.6,165.5,146.74,116.08
2018,8,3,8,30,9.0,189.0,3.0,16.9,194.0,173.25,137.07
2018,8,3,8,45,13.5,212.5,2.95,17.15,221.0,197.95,156.39
2018,8,3,9,0,18.0,236.0,2.9,17.4,248.0,223.23,175.98
2018,8,3,9,15,28.5,266.0,2.9,17.75,286.5,265.49,208.76
2018,8,3,9,30,39.0,296.0,2.9,18.1,325.0,303.78,237.95
2018,8,3,9,45,58.0,329.0,2.9,18.4,374.5,352.66,275.15
2018,8,3,10,0,77.0,362.0,2.9,18.7,424.0,403.17,312.97
2018,8,3,10,15,109.0,386.5,2.9,19.0,478.0,468.19,361.38
2018,8,3,10,30,141.0,411.0,2.9,19.3,532.0,525.25,403.06
2018,8,3,10,45,154.0,426.5,2.9,19.55,562.0,557.53,425.78
2018,8,3,11,0,167.0,442.0,2.9,19.8,592.0,589.81,448.42
2018,8,3,11,15,137.0,445.0,2.95,20.0,569.5,568.66,431.62
2018,8,3,11,30,107.0,448.0,3.0,20.2,547.0,532.9,404.63
2018,8,3,11,45,99.0,449.5,3.05,20.4,541.5,528.2,400.81
2018,8,3,12,0,91.0,451.0,3.1,20.6,536.0,522.79,396.35
2018,8,3,12,15,105.5,456.5,3.3,20.7,555.5,542.88,411.67
2018,8,3,12,30,120.0,462.0,3.5,20.8,575.0,575.6,435.85
2018,8,3,12,45,133.5,460.5,3.65,20.9,585.0,586.08,443.98
2018,8,3,13,0,147.0,459.0,3.8,21.0,595.0,595.5,451.49
2018,8,3,13,15,185.5,447.5,4.0,21.0,616.5,617.57,469.34
2018,8,3,13,30,224.0,436.0,4.2,21.0,638.0,637.49,485.55
2018,8,3,13,45,282.5,404.0,4.35,21.0,652.0,664.06,507.12
2018,8,3,14,0,341.0,372.0,4.5,21.0,666.0,675.11,517.79
2018,8,3,14,15,556.0,273.0,4.65,20.9,733.5,760.76,586.43
2018,8,3,14,30,771.0,174.0,4.8,20.8,801.0,819.94,634.16
2018,8,3,14,45,760.0,170.0,4.9,20.75,765.5,781.14,607.32
2018,8,3,15,0,749.0,166.0,5.0,20.7,730.0,736.76,575.74
2018,8,3,15,15,734.0,162.0,5.0,20.7,689.5,688.03,539.74
2018,8,3,15,30,719.0,158.0,5.0,20.7,649.0,638.38,502.32
2018,8,3,15,45,704.0,151.5,5.15,20.35,605.0,585.67,462.85
2018,8,3,16,0,689.0,145.0,5.3,20.0,561.0,532.62,421.84
2018,8,3,16,15,672.5,136.5,5.3,19.75,514.5,476.85,377.01
2018,8,3,16,30,656.0,128.0,5.3,19.5,468.0,421.48,331.19
2018,8,3,16,45,632.0,119.5,5.35,19.2,419.0,363.85,282.48
2018,8,3,17,0,608.0,111.0,5.4,18.9,370.0,308.02,234.06
2018,8,3,17,15,571.5,101.5,5.4,18.55,319.5,249.98,183.55
2018,8,3,17,30,535.0,92.0,5.4,18.2,269.0,195.83,136.51
2018,8,3,17,45,485.5,81.5,5.4,17.8,220.5,143.05,92.99
2018,8,3,18,0,436.0,71.0,5.4,17.4,172.0,94.33,56.91
2018,8,3,18,15,360.5,58.5,5.25,17.1,128.0,51.59,33.19
2018,8,3,18,30,285.0,46.0,5.1,16.8,84.0,35.57,24.85
2018,8,3,18,45,187.5,31.0,5.0,16.45,51.5,24.29,12.75
2018,8,3,19,0,90.0,16.0,4.9,16.1,19.0,14.55,0.0
2018,8,3,19,15,45.0,8.0,4.75,16.0,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.0,2.95,14.05,7.0,0.0,0.0
2018,8,4,5,30,50.0,12.0,3.0,14.3,14.0,10.91,0.0
2018,8,4,5,45,119.5,30.0,3.1,14.55,43.0,24.15,11.88
2018,8,4,6,0,189.0,48.0,3.2,14.8,72.0,37.0,26.21
2018,8,4,6,15,182.0,62.0,3.2,15.05,94.0,51.17,35.93
2018,8,4,6,30,175.0,76.0,3.2,15.3,116.0,76.59,52.75
2018,8,4,6,45,94.5,93.5,3.15,15.55,116.0,93.85,69.86
2018,8,4,7,0,14.0,111.0,3.1,15.8,116.0,99.37,78.08
2018,8,4,7,15,14.0,127.5,3.1,16.15,133.0,115.21,91.18
2018,8,4,7,30,14.0,144.0,3.1,16.5,150.0,131.09,104.08
2018,8,4,7,45,13.5,159.5,3.1,16.85,166.0,145.94,115.92
2018,8,4,8,0,13.0,175.0,3.1,17.2,182.0,160.75,127.54
2018,8,4,8,15,16.5,194.0,3.15,17.65,203.5,180.64,143.07
2018,8,4,8,30,20.0,213.0,3.2,18.1,225.0,200.98,158.79
2018,8,4,8,45,26.0,237.5,3.3,18.5,254.5,228.25,179.91
2018,8,4,9,0,32.0,262.0,3.4,18.9,284.0,262.02,205.89
2018,8,4,9,15,48.0,294.5,3.45,19.25,329.5,306.28,239.9
2018,8,4,9,30,64.0,327.0,3.5,19.6,375.0,352.21,274.7
2018,8,4,9,45,93.0,354.5,3.55,19.9,428.0,404.97,314.64
2018,8,4,10,0,122.0,382.0,3.6,20.2,481.0,469.62,362.79
2018,8,4,10,15,134.0,399.5,3.7,20.4,511.5,502.75,386.79
2018,8,4,10,30,146.0,417.0,3.8,20.6,542.0,536.18,410.95
2018,8,4,10,45,155.0,429.5,3.95,20.8,565.5,562.07,429.52
2018,8,4,11,0,164.0,442.0,4.1,21.0,589.0,587.72,447.87
2018,8,4,11,15,193.0,447.0,4.25,21.1,623.0,624.53,475.08
2018,8,4,11,30,222.0,452.0,4.4,21.2,657.0,661.31,502.18
2018,8,4,11,45,236.5,454.0,4.55,21.25,674.0,680.54,516.5
2018,8,4,12,0,251.0,456.0,4.7,21.3,691.0,711.48,539.09
2018,8,4,12,15,298.5,431.0,4.85,21.25,710.5,734.03,557.44
2018,8,4,12,30,346.0,406.0,5.0,21.2,730.0,754.91,574.68
2018,8,4,12,45,310.0,420.0,5.15,21.15,708.5,731.17,557.28
2018,8,4,13,0,274.0,434.0,5.3,21.1,687.0,706.31,539.17
2018,8,4,13,15,460.0,340.0,5.4,20.95,757.0,796.6,611.07
2018,8,4,13,30,646.0,246.0,5.5,20.8,827.0,871.1,670.37
2018,8,4,13,45,785.0,175.5,5.65,20.7,863.5,906.72,697.91
2018,8,4,14,0,924.0,105.0,5.8,20.6,900.0,930.73,716.64
2018,8,4,14,15,918.0,103.5,5.85,20.45,871.0,896.59,693.8
2018,8,4,14,30,912.0,102.0,5.9,20.3,842.0,859.47,668.94
2018,8,4,14,45,902.5,101.0,5.95,20.15,806.0,817.31,640.18
2018,8,4,15,0,893.0,100.0,6.0,20.0,770.0,772.82,609.41
2018,8,4,15,15,881.5,97.5,6.0,20.0,728.5,723.35,573.98
2018,8,4,15,30,870.0,95.0,6.0,20.0,687.0,672.23,534.73
2018,8,4,15,45,854.5,93.0,6.0,19.65,641.5,617.77,492.64
2018,8,4,16,0,839.0,91.0,6.0,19.3,596.0,563.83,449.69
2018,8,4,16,15,815.5,89.0,5.95,19.05,546.0,503.61,400.31
2018,8,4,16,30,792.0,87.0,5.9,18.8,496.0,444.15,350.14
2018,8,4,16,45,761.0,83.5,5.85,18.55,443.0,381.4,296.08
2018,8,4,17,0,730.0,80.0,5.8,18.3,390.0,320.97,242.71
2018,8,4,17,15,688.0,76.5,5.7,17.95,337.5,258.28,187.25
2018,8,4,17,30,646.0,73.0,5.6,17.6,285.0,201.51,137.15
2018,8,4,17,45,586.5,67.0,5.5,17.25,233.5,144.53,89.97
2018,8,4,18,0,527.0,61.0,5.4,16.9,182.0,94.66,53.84
2018,8,4,18,15,446.0,51.5,5.25,16.55,136.0,48.67,29.95
2018,8,4,18,30,365.0,42.0,5.1,16.2,90.0,34.17,23.65
2018,8,4,18,45,244.0,29.5,4.9,15.85,55.5,24.55,12.46
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,15.46,0.0
2018,8,4,19,15,61.5,8.5,4.65,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.5,7.5,3.7,13.85,9.0,0.0,0.0
2018,8,5,5,30,105.0,15.0,3.8,14.2,18.0,13.64,0.0
2018,8,5,5,45,235.5,27.5,3.9,14.5,52.0,22.82,10.38
2018,8,5,6,0,366.0,40.0,4.0,14.8,86.0,32.53,22.3
2018,8,5,6,15,367.0,39.0,3.95,15.05,103.5,34.63,20.39
2018,8,5,6,30,368.0,38.0,3.9,15.3,121.0,59.9,31.35
2018,8,5,6,45,184.0,44.5,3.85,15.55,86.0,64.84,41.39
2018,8,5,7,0,0.0,51.0,3.8,15.8,51.0,45.01,32.77
2018,8,5,7,15,0.0,66.0,3.7,16.0,66.0,58.33,43.98
2018,8,5,7,30,0.0,81.0,3.6,16.2,81.0,71.63,55.0
2018,8,5,7,45,0.0,97.0,3.5,16.45,97.0,85.81,66.59
2018,8,5,8,0,0.0,113.0,3.4,16.7,113.0,100.08,78.11
2018,8,5,8,15,3.5,146.0,3.35,16.95,148.0,131.35,103.44
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,163.28,128.95
2018,8,5,8,45,19.0,217.5,3.25,17.45,230.0,205.97,162.87
2018,8,5,9,0,31.0,256.0,3.2,17.7,277.0,255.97,202.05
2018,8,5,9,15,44.5,287.5,3.25,17.9,319.5,297.49,234.14
2018,8,5,9,30,58.0,319.0,3.3,18.1,362.0,340.44,266.98
2018,8,5,9,45,74.0,343.5,3.3,18.3,401.5,379.87,296.78
2018,8,5,10,0,90.0,368.0,3.3,18.5,441.0,420.49,327.15
2018,8,5,10,15,111.5,386.5,3.35,18.65,480.0,471.46,365.18
2018,8,5,10,30,133.0,405.0,3.4,18.8,519.0,513.56,396.22
2018,8,5,10,45,117.0,414.5,3.45,18.95,517.0,513.36,394.84
2018,8,5,11,0,101.0,424.0,3.5,19.1,515.0,499.54,383.73
2018,8,5,11,15,104.5,435.0,3.6,19.25,530.5,516.42,395.99
2018,8,5,11,30,108.0,446.0,3.7,19.4,546.0,532.93,407.83
2018,8,5,11,45,114.5,451.5,3.75,19.5,558.0,559.72,427.19
2018,8,5,12,0,121.0,457.0,3.8,19.6,570.0,572.82,436.62
2018,8,5,12,15,123.0,457.5,3.85,19.7,572.5,575.73,438.64
2018,8,5,12,30,125.0,458.0,3.9,19.8,575.0,577.81,440.17
2018,8,5,12,45,138.5,455.5,3.95,19.95,584.0,587.29,447.46
2018,8,5,13,0,152.0,453.0,4.0,20.1,593.0,595.69,453.95
2018,8,5,13,15,204.5,439.5,4.05,20.15,624.5,629.08,480.07
2018,8,5,13,30,257.0,426.0,4.1,20.2,656.0,671.64,512.28
2018,8,5,13,45,299.5,393.5,4.15,20.25,655.5,670.78,513.4
2018,8,5,14,0,342.0,361.0,4.2,20.3,655.0,666.71,512.38
2018,8,5,14,15,626.5,233.5,4.3,20.2,749.0,787.86,607.83
2018,8,5,14,30,911.0,106.0,4.4,20.1,843.0,863.48,664.36
2018,8,5,14,45,902.5,104.0,4.45,20.05,807.0,821.05,635.32
2018,8,5,15,0,894.0,102.0,4.5,20.0,771.0,776.22,604.99
2018,8,5,15,15,882.0,100.0,4.5,20.0,729.5,726.76,570.37
2018,8,5,15,30,870.0,98.0,4.5,20.0,688.0,675.68,532.02
2018,8,5,15,45,855.5,94.5,4.6,19.75,641.5,620.25,490.28
2018,8,5,16,0,841.0,91.0,4.7,19.5,595.0,565.29,447.44
2018,8,5,16,15,820.0,88.0,4.65,19.3,545.0,505.14,398.71
2018,8,5,16,30,799.0,85.0,4.6,19.1,495.0,445.49,348.91
2018,8,5,16,45,770.5,81.0,4.6,18.85,442.5,382.76,295.43
2018,8,5,17,0,742.0,77.0,4.6,18.6,390.0,322.07,242.22
2018,8,5,17,15,698.0,73.5,4.55,18.25,336.5,258.13,186.11
2018,8,5,17,30,654.0,70.0,4.5,17.9,283.0,200.33,135.43
2018,8,5,17,45,591.0,64.5,4.4,17.5,231.0,142.79,88.12
2018,8,5,18,0,528.0,59.0,4.3,17.1,179.0,92.78,52.2
2018,8,5,18,15,435.0,50.0,4.25,16.7,132.0,46.96,28.8
2018,8,5,18,30,342.0,41.0,4.2,16.3,85.0,33.34,22.87
2018,8,5,18,45,219.0,28.0,4.15,15.9,51.5,22.03,10.01
2018,8,5,19,0,96.0,15.0,4.1,15.5,18.0,13.64,0.0
2018,8,5,19,15,48.0,7.5,4.1,15.3,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,3.15,13.2,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,3.2,13.4,8.0,6.37,0.0
2018,8,6,5,45,69.0,24.5,3.25,13.65,32.0,19.92,7.82
2018,8,6,6,0,114.0,42.0,3.3,13.9,56.0,33.43,23.11
2018,8,6,6,15,126.5,54.0,3.15,14.1,76.5,44.64,30.95
2018,8,6,6,30,139.0,66.0,3.0,14.3,97.0,66.14,45.44
2018,8,6,6,45,69.5,73.0,2.85,14.5,88.5,73.76,54.27
2018,8,6,7,0,0.0,80.0,2.7,14.7,80.0,70.33,54.47
2018,8,6,7,15,0.5,104.0,2.6,15.05,104.0,91.54,72.17
2018,8,6,7,30,1.0,128.0,2.5,15.4,128.0,113.05,89.81
2018,8,6,7,45,9.0,153.5,2.35,15.7,158.0,139.05,110.78
2018,8,6,8,0,17.0,179.0,2.2,16.0,188.0,166.22,132.45
2018,8,6,8,15,31.5,209.0,2.2,16.4,227.0,205.21,163.4
2018,8,6,8,30,46.0,239.0,2.2,16.8,266.0,243.57,193.4
2018,8,6,8,45,64.0,268.0,2.2,17.25,309.0,284.91,225.32
2018,8,6,9,0,82.0,297.0,2.2,17.7,352.0,328.23,258.28
2018,8,6,9,15,118.5,321.5,2.25,18.15,407.0,389.71,305.0
2018,8,6,9,30,155.0,346.0,2.3,18.6,462.0,447.38,347.96
2018,8,6,9,45,201.5,360.0,2.4,19.0,518.0,505.5,391.1
2018,8,6,10,0,248.0,374.0,2.5,19.4,574.0,576.35,442.68
2018,8,6,10,15,302.0,374.0,2.6,19.8,626.5,633.15,483.71
2018,8,6,10,30,356.0,374.0,2.7,20.2,679.0,692.07,525.74
2018,8,6,10,45,341.5,391.0,2.8,20.55,689.5,706.89,534.56
2018,8,6,11,0,327.0,408.0,2.9,20.9,700.0,719.6,542.17
2018,8,6,11,15,301.5,423.5,3.05,21.15,696.5,718.3,540.2
2018,8,6,11,30,276.0,439.0,3.2,21.4,693.0,714.75,536.72
2018,8,6,11,45,287.0,439.5,3.3,21.6,705.5,729.85,547.42
2018,8,6,12,0,298.0,440.0,3.4,21.8,718.0,743.59,557.07
2018,8,6,12,15,313.0,435.5,3.55,21.9,727.5,754.74,565.57
2018,8,6,12,30,328.0,431.0,3.7,22.0,737.0,764.19,572.96
2018,8,6,12,45,326.5,427.5,3.8,22.1,730.0,756.65,567.94
2018,8,6,13,0,325.0,424.0,3.9,22.2,723.0,747.45,561.89
2018,8,6,13,15,337.5,412.0,4.05,22.2,718.0,741.52,559.05
2018,8,6,13,30,350.0,400.0,4.2,22.2,713.0,733.61,554.79
2018,8,6,13,45,380.5,374.5,4.3,22.15,707.0,726.69,551.83
2018,8,6,14,0,411.0,349.0,4.4,22.1,701.0,726.93,553.73
2018,8,6,14,15,620.5,245.0,4.5,21.95,756.0,794.55,608.75
2018,8,6,14,30,830.0,141.0,4.6,21.8,811.0,838.82,643.92
2018,8,6,14,45,828.0,135.0,4.65,21.65,778.5,799.56,617.46
2018,8,6,15,0,826.0,129.0,4.7,21.5,746.0,757.63,589.29
2018,8,6,15,15,812.0,126.5,4.7,21.5,704.5,708.25,553.39
2018,8,6,15,30,798.0,124.0,4.7,21.5,663.0,657.62,515.49
2018,8,6,15,45,787.0,118.0,4.7,21.0,619.0,604.43,475.76
2018,8,6,16,0,776.0,112.0,4.7,20.5,575.0,550.28,434.02
2018,8,6,16,15,755.5,107.0,4.7,20.15,526.0,491.63,387.15
2018,8,6,16,30,735.0,102.0,4.7,19.8,477.0,432.62,338.54
2018,8,6,16,45,701.5,97.5,4.65,19.45,425.0,370.58,286.15
2018,8,6,17,0,668.0,93.0,4.6,19.1,373.0,311.28,234.77
2018,8,6,17,15,614.5,89.0,4.55,18.65,319.5,250.11,181.93
2018,8,6,17,30,561.0,85.0,4.5,18.2,266.0,194.75,134.36
2018,8,6,17,45,487.0,78.0,4.45,17.7,214.5,139.89,90.22
2018,8,6,18,0,413.0,71.0,4.4,17.2,163.0,92.0,55.94
2018,8,6,18,15,327.0,57.5,4.35,16.8,118.5,49.65,32.34
2018,8,6,18,30,241.0,44.0,4.3,16.4,74.0,34.06,23.39
2018,8,6,18,45,146.0,27.5,4.2,16.0,43.0,21.56,8.94
2018,8,6,19,0,51.0,11.0,4.1,15.6,12.0,10.01,0.0
2018,8,6,19,15,25.5,5.5,4.1,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,24.0,5.0,3.1,13.35,5.5,0.0,0.0
2018,8,7,5,30,48.0,10.0,3.2,13.6,11.0,9.1,0.0
2018,8,7,5,45,128.0,26.5,3.25,13.85,39.5,20.78,7.68
2018,8,7,6,0,208.0,43.0,3.3,14.1,68.0,33.26,22.87
2018,8,7,6,15,236.0,58.5,3.25,14.3,100.0,48.2,32.86
2018,8,7,6,30,264.0,74.0,3.2,14.5,132.0,81.8,53.84
2018,8,7,6,45,199.5,98.5,3.15,14.7,149.0,113.04,81.54
2018,8,7,7,0,135.0,123.0,3.1,14.9,166.0,135.22,103.51
2018,8,7,7,15,122.0,144.0,3.1,15.15,188.0,160.48,125.8
2018,8,7,7,30,109.0,165.0,3.1,15.4,210.0,184.25,146.37
2018,8,7,7,45,82.0,181.0,3.05,15.7,217.5,193.63,154.71
2018,8,7,8,0,55.0,197.0,3.0,16.0,225.0,202.03,161.59
2018,8,7,8,15,44.5,210.5,3.0,16.3,234.5,213.28,170.28
2018,8,7,8,30,34.0,224.0,3.0,16.6,244.0,223.29,177.69
2018,8,7,8,45,36.0,244.5,3.0,16.85,267.5,246.26,195.43
2018,8,7,9,0,38.0,265.0,3.0,17.1,291.0,269.51,213.16
2018,8,7,9,15,43.0,287.0,3.1,17.25,318.0,296.54,233.86
2018,8,7,9,30,48.0,309.0,3.2,17.4,345.0,324.08,254.78
2018,8,7,9,45,51.0,328.5,3.25,17.6,368.0,348.06,272.65
2018,8,7,10,0,54.0,348.0,3.3,17.8,391.0,372.24,290.54
2018,8,7,10,15,77.0,372.5,3.45,17.85,436.5,418.6,326.04
2018,8,7,10,30,100.0,397.0,3.6,17.9,482.0,466.32,362.16
2018,8,7,10,45,141.0,415.0,3.7,18.0,538.5,537.03,415.33
2018,8,7,11,0,182.0,433.0,3.8,18.1,595.0,597.79,460.45
2018,8,7,11,15,182.0,439.0,3.9,18.1,603.5,608.34,467.76
2018,8,7,11,30,182.0,445.0,4.0,18.1,612.0,617.97,474.7
2018,8,7,11,45,206.5,444.0,4.05,18.1,635.0,643.58,494.0
2018,8,7,12,0,231.0,443.0,4.1,18.1,658.0,668.47,512.66
2018,8,7,12,15,235.5,437.5,4.15,18.15,657.0,681.2,521.75
2018,8,7,12,30,240.0,432.0,4.2,18.2,656.0,679.46,520.72
2018,8,7,12,45,200.5,435.0,4.2,18.2,621.0,628.77,483.09
2018,8,7,13,0,161.0,438.0,4.2,18.2,586.0,590.74,454.44
2018,8,7,13,15,155.5,434.0,4.2,18.2,575.0,578.22,445.5
2018,8,7,13,30,150.0,430.0,4.2,18.2,564.0,565.06,435.98
2018,8,7,13,45,179.5,406.5,4.2,18.25,563.0,564.0,436.65
2018,8,7,14,0,209.0,383.0,4.2,18.3,562.0,560.85,435.7
2018,8,7,14,15,443.5,305.0,4.25,18.2,667.5,698.77,544.02
2018,8,7,14,30,678.0,227.0,4.3,18.1,773.0,802.69,624.33
2018,8,7,14,45,670.5,219.5,4.3,18.05,739.0,762.24,594.87
2018,8,7,15,0,663.0,212.0,4.3,18.0,705.0,720.03,564.57
2018,8,7,15,15,646.5,206.0,4.3,18.0,664.5,671.34,528.69
2018,8,7,15,30,630.0,200.0,4.3,18.0,624.0,622.11,491.71
2018,8,7,15,45,616.5,189.5,4.35,17.7,580.5,570.3,452.75
2018,8,7,16,0,603.0,179.0,4.4,17.4,537.0,518.24,412.49
2018,8,7,16,15,587.5,166.5,4.4,17.2,491.0,459.95,365.98
2018,8,7,16,30,572.0,154.0,4.4,17.0,445.0,405.7,321.31
2018,8,7,16,45,546.0,143.0,4.35,16.8,396.5,349.53,273.9
2018,8,7,17,0,520.0,132.0,4.3,16.6,348.0,295.56,227.31
2018,8,7,17,15,481.5,119.5,4.3,16.3,298.0,239.37,178.82
2018,8,7,17,30,443.0,107.0,4.3,16.0,248.0,187.43,134.09
2018,8,7,17,45,393.0,92.0,4.25,15.7,200.5,136.2,91.97
2018,8,7,18,0,343.0,77.0,4.2,15.4,153.0,91.16,58.33
2018,8,7,18,15,274.0,60.0,4.15,15.15,110.5,50.53,33.98
2018,8,7,18,30,205.0,43.0,4.1,14.9,68.0,33.25,22.76
2018,8,7,18,45,127.5,26.5,4.0,14.65,39.5,20.78,7.56
2018,8,7,19,0,50.0,10.0,3.9,14.4,11.0,9.1,0.0
2018,8,7,19,15,25.0,5.0,3.9,14.3,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,8,5,15,29.0,5.5,2.6,13.7,6.0,0.0,0.0
2018,8,8,5,30,58.0,11.0,2.6,14.0,12.0,10.01,0.0
2018,8,8,5,45,131.0,25.5,2.65,14.3,38.0,20.01,6.35
2018,8,8,6,0,204.0,40.0,2.7,14.6,64.0,30.94,20.77
2018,8,8,6,15,224.0,55.0,2.55,14.9,93.5,45.46,30.51
2018,8,8,6,30,244.0,70.0,2.4,15.2,123.0,77.21,50.53
2018,8,8,6,45,140.0,92.5,2.3,15.45,124.5,99.9,72.88
2018,8,8,7,0,36.0,115.0,2.2,15.7,126.0,107.64,84.11
2018,8,8,7,15,27.0,130.5,2.15,15.95,139.5,122.26,96.67
2018,8,8,7,30,18.0,146.0,2.1,16.2,153.0,134.36,106.75
2018,8,8,7,45,17.0,161.0,2.05,16.45,168.5,148.88,118.37
2018,8,8,8,0,16.0,176.0,2.0,16.7,184.0,163.27,129.67
2018,8,8,8,15,23.0,199.5,2.0,17.0,212.5,189.2,150.11
2018,8,8,8,30,30.0,223.0,2.0,17.3,241.0,220.36,174.46
2018,8,8,8,45,72.0,258.5,2.0,17.6,306.0,281.47,222.48
2018,8,8,9,0,114.0,294.0,2.0,17.9,371.0,354.22,278.49
2018,8,8,9,15,218.0,305.0,2.0,18.2,463.0,444.94,348.23
2018,8,8,9,30,322.0,316.0,2.0,18.5,555.0,552.96,428.71
2018,8,8,9,45,398.5,305.0,2.0,18.75,615.0,626.83,482.18
2018,8,8,10,0,475.0,294.0,2.0,19.0,675.0,697.1,532.33
2018,8,8,10,15,509.0,290.5,2.0,19.2,712.5,741.4,562.68
2018,8,8,10,30,543.0,287.0,2.0,19.4,750.0,785.69,592.79
2018,8,8,10,45,602.5,269.5,2.05,19.6,796.0,841.64,631.49
2018,8,8,11,0,662.0,252.0,2.1,19.8,842.0,895.91,668.44
2018,8,8,11,15,582.5,292.5,2.15,19.95,818.0,872.09,649.53
2018,8,8,11,30,503.0,333.0,2.2,20.1,794.0,843.27,627.89
2018,8,8,11,45,589.5,293.5,2.25,20.2,838.5,896.55,666.41
2018,8,8,12,0,676.0,254.0,2.3,20.3,883.0,948.18,702.64
2018,8,8,12,15,526.5,326.0,2.4,20.4,816.0,870.81,646.96
2018,8,8,12,30,377.0,398.0,2.5,20.5,749.0,781.24,583.02
2018,8,8,12,45,297.5,424.0,2.55,20.55,699.5,726.62,543.98
2018,8,8,13,0,218.0,450.0,2.6,20.6,650.0,658.74,494.93
2018,8,8,13,15,192.5,444.0,2.7,20.6,618.5,624.24,470.99
2018,8,8,13,30,167.0,438.0,2.8,20.6,587.0,589.6,446.45
2018,8,8,13,45,201.0,408.0,2.9,20.6,582.5,585.77,445.9
2018,8,8,14,0,235.0,378.0,3.0,20.6,578.0,590.79,451.35
2018,8,8,14,15,511.0,271.5,3.15,20.5,687.5,724.93,556.02
2018,8,8,14,30,787.0,165.0,3.3,20.4,797.0,828.65,634.5
2018,8,8,14,45,776.5,161.5,3.4,20.35,761.5,786.51,605.71
2018,8,8,15,0,766.0,158.0,3.5,20.3,726.0,745.03,577.09
2018,8,8,15,15,751.0,153.5,3.5,20.3,684.5,694.73,540.69
2018,8,8,15,30,736.0,149.0,3.5,20.3,643.0,643.47,502.81
2018,8,8,15,45,716.5,144.5,3.7,19.9,597.5,588.79,462.66
2018,8,8,16,0,697.0,140.0,3.9,19.5,552.0,534.17,421.15
2018,8,8,16,15,670.5,134.5,3.95,19.2,503.0,475.44,374.65
2018,8,8,16,30,644.0,129.0,4.0,18.9,454.0,418.16,327.91
2018,8,8,16,45,610.5,122.0,4.1,18.65,403.5,358.54,278.09
2018,8,8,17,0,577.0,115.0,4.2,18.4,353.0,301.86,229.52
2018,8,8,17,15,533.5,105.5,4.2,18.0,302.0,243.5,179.35
2018,8,8,17,30,490.0,96.0,4.2,17.6,251.0,187.45,131.37
2018,8,8,17,45,432.5,84.5,4.2,17.2,202.5,135.36,88.98
2018,8,8,18,0,375.0,73.0,4.2,16.8,154.0,90.25,56.07
2018,8,8,18,15,300.0,57.0,4.15,16.5,111.0,48.4,31.87
2018,8,8,18,30,225.0,41.0,4.1,16.2,68.0,31.78,21.27
2018,8,8,18,45,139.0,25.5,4.0,15.85,39.5,20.04,5.87
2018,8,8,19,0,53.0,10.0,3.9,15.5,11.0,9.1,0.0
2018,8,8,19,15,26.5,5.0,3.8,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.0,2.2,13.35,4.5,0.0,0.0
2018,8,9,5,30,40.0,8.0,2.2,13.6,9.0,7.28,0.0
2018,8,9,5,45,118.0,24.0,2.25,13.9,36.0,18.83,4.72
2018,8,9,6,0,196.0,40.0,2.3,14.2,63.0,30.96,20.75
2018,8,9,6,15,232.5,57.0,2.25,14.5,97.5,47.34,31.96
2018,8,9,6,30,269.0,74.0,2.2,14.8,132.0,82.72,54.25
2018,8,9,6,45,234.0,95.5,2.15,15.1,156.0,115.95,82.24
2018,8,9,7,0,199.0,117.0,2.1,15.4,180.0,144.65,108.49
2018,8,9,7,15,201.5,140.0,2.05,15.8,213.5,180.47,139.27
2018,8,9,7,30,204.0,163.0,2.0,16.2,247.0,214.22,167.96
2018,8,9,7,45,241.0,181.5,1.95,16.65,293.5,262.6,207.28
2018,8,9,8,0,278.0,200.0,1.9,17.1,340.0,312.59,247.29
2018,8,9,8,15,272.0,224.0,1.9,17.45,372.5,349.95,276.86
2018,8,9,8,30,266.0,248.0,1.9,17.8,405.0,386.32,304.82
2018,8,9,8,45,258.5,271.5,1.9,18.15,434.0,420.27,330.13
2018,8,9,9,0,251.0,295.0,1.9,18.5,463.0,452.98,353.87
2018,8,9,9,15,293.5,305.0,1.9,18.9,513.5,506.7,393.52
2018,8,9,9,30,336.0,315.0,1.9,19.3,564.0,563.32,434.4
2018,8,9,9,45,359.5,324.5,1.9,19.65,602.5,606.95,464.9
2018,8,9,10,0,383.0,334.0,1.9,20.0,641.0,651.15,495.36
2018,8,9,10,15,418.0,331.5,1.9,20.3,678.0,703.78,531.53
2018,8,9,10,30,453.0,329.0,1.9,20.6,715.0,747.69,561.18
2018,8,9,10,45,447.5,341.0,1.95,20.9,730.5,768.46,574.05
2018,8,9,11,0,442.0,353.0,2.0,21.2,746.0,787.02,585.55
2018,8,9,11,15,439.5,358.5,2.05,21.4,755.0,799.94,593.64
2018,8,9,11,30,437.0,364.0,2.1,21.6,764.0,810.68,600.33
2018,8,9,11,45,402.0,381.5,2.15,21.8,752.0,798.91,590.97
2018,8,9,12,0,367.0,399.0,2.2,22.0,740.0,773.35,572.71
2018,8,9,12,15,358.5,401.5,2.3,22.1,734.5,768.41,569.76
2018,8,9,12,30,350.0,404.0,2.4,22.2,729.0,761.62,565.39
2018,8,9,12,45,304.5,421.0,2.5,22.3,702.0,731.39,543.78
2018,8,9,13,0,259.0,438.0,2.6,22.4,675.0,700.22,521.49
2018,8,9,13,15,313.5,413.0,2.7,22.4,695.0,722.29,539.53
2018,8,9,13,30,368.0,388.0,2.8,22.4,715.0,741.13,554.9
2018,8,9,13,45,375.5,372.5,2.9,22.4,699.0,722.64,543.17
2018,8,9,14,0,383.0,357.0,3.0,22.4,683.0,702.24,530.25
2018,8,9,14,15,570.5,270.0,3.1,22.3,736.5,775.35,587.53
2018,8,9,14,30,758.0,183.0,3.2,22.2,790.0,827.3,628.34
2018,8,9,14,45,746.5,179.5,3.25,22.1,754.5,784.72,599.15
2018,8,9,15,0,735.0,176.0,3.3,22.0,719.0,740.43,568.54
2018,8,9,15,15,719.5,171.0,3.3,22.0,678.0,690.39,532.72
2018,8,9,15,30,704.0,166.0,3.3,22.0,637.0,639.53,495.52
2018,8,9,15,45,685.5,159.5,3.35,21.7,591.5,584.85,455.29
2018,8,9,16,0,667.0,153.0,3.4,21.4,546.0,530.23,413.91
2018,8,9,16,15,644.5,145.5,3.35,21.15,498.0,473.02,369.01
2018,8,9,16,30,622.0,138.0,3.3,20.9,450.0,416.91,323.68
2018,8,9,16,45,591.5,128.5,3.3,20.65,399.5,357.26,274.5
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,300.28,226.32
2018,8,9,17,15,520.0,108.5,3.3,19.9,298.5,239.82,175.16
2018,8,9,17,30,479.0,98.0,3.3,19.4,248.0,186.82,130.18
2018,8,9,17,45,426.0,84.5,3.3,18.95,199.5,134.28,87.67
2018,8,9,18,0,373.0,71.0,3.3,18.5,151.0,88.26,54.11
2018,8,9,18,15,299.0,55.5,3.3,18.05,108.5,46.99,30.63
2018,8,9,18,30,225.0,40.0,3.3,17.6,66.0,31.05,20.41
2018,8,9,18,45,139.0,25.0,3.3,17.15,38.5,19.68,4.12
