Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,0,53.0,10.0,3.3,16.7,11.0,9.1,0.0
2018,8,9,19,15,26.5,5.0,3.25,16.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.0,1.75,14.45,7.0,0.0,0.0
2018,8,10,5,30,102.0,12.0,1.8,14.7,14.0,10.91,0.0
2018,8,10,5,45,230.0,23.5,1.85,14.95,45.0,19.54,3.89
2018,8,10,6,0,358.0,35.0,1.9,15.2,76.0,28.44,18.45
2018,8,10,6,15,359.0,43.5,1.9,15.5,102.5,39.66,24.07
2018,8,10,6,30,360.0,52.0,1.9,15.8,129.0,72.98,42.35
2018,8,10,6,45,193.5,82.5,1.85,16.1,125.0,99.64,70.08
2018,8,10,7,0,27.0,113.0,1.8,16.4,121.0,104.3,81.43
2018,8,10,7,15,38.0,135.5,1.9,16.85,149.5,129.72,102.16
2018,8,10,7,30,49.0,158.0,2.0,17.3,178.0,156.75,124.01
2018,8,10,7,45,57.0,180.5,2.05,17.7,207.0,184.14,145.98
2018,8,10,8,0,65.0,203.0,2.1,18.1,236.0,212.61,168.52
2018,8,10,8,15,81.0,228.5,2.15,18.45,273.5,248.88,196.97
2018,8,10,8,30,97.0,254.0,2.2,18.8,311.0,287.02,226.5
2018,8,10,8,45,103.0,277.0,2.25,19.15,342.0,318.44,250.29
2018,8,10,9,0,109.0,300.0,2.3,19.5,373.0,350.39,274.15
2018,8,10,9,15,128.5,322.5,2.4,19.75,413.5,399.86,311.35
2018,8,10,9,30,148.0,345.0,2.5,20.0,454.0,443.64,343.75
2018,8,10,9,45,226.5,343.5,2.55,20.25,520.0,511.93,395.42
2018,8,10,10,0,305.0,342.0,2.6,20.5,586.0,595.54,457.01
2018,8,10,10,15,290.0,369.0,2.7,20.7,608.0,621.64,474.14
2018,8,10,10,30,275.0,396.0,2.8,20.9,630.0,645.79,490.08
2018,8,10,10,45,324.5,389.5,2.85,21.05,672.5,693.86,524.82
2018,8,10,11,0,374.0,383.0,2.9,21.2,715.0,742.78,559.61
2018,8,10,11,15,363.0,395.5,3.0,21.3,722.5,753.11,565.97
2018,8,10,11,30,352.0,408.0,3.1,21.4,730.0,761.41,571.21
2018,8,10,11,45,369.0,405.0,3.2,21.5,745.0,779.6,584.31
2018,8,10,12,0,386.0,402.0,3.3,21.6,760.0,796.19,596.27
2018,8,10,12,15,474.0,355.0,3.4,21.65,794.5,849.79,636.0
2018,8,10,12,30,562.0,308.0,3.5,21.7,829.0,888.92,665.58
2018,8,10,12,45,662.0,251.5,3.65,21.75,860.0,929.83,696.99
2018,8,10,13,0,762.0,195.0,3.8,21.8,891.0,955.11,715.2
2018,8,10,13,15,552.5,293.5,3.95,21.75,793.5,845.1,637.67
2018,8,10,13,30,343.0,392.0,4.1,21.7,696.0,722.54,547.35
2018,8,10,13,45,365.5,369.5,4.25,21.65,686.0,711.31,541.89
2018,8,10,14,0,388.0,347.0,4.4,21.6,676.0,697.51,533.94
2018,8,10,14,15,607.5,240.5,4.5,21.5,735.0,782.55,601.75
2018,8,10,14,30,827.0,134.0,4.6,21.4,794.0,832.44,640.82
2018,8,10,14,45,816.5,131.0,4.7,21.25,758.0,789.29,611.73
2018,8,10,15,0,806.0,128.0,4.8,21.1,722.0,744.15,581.31
2018,8,10,15,15,792.0,125.5,4.8,21.1,681.5,695.29,545.57
2018,8,10,15,30,778.0,123.0,4.8,21.1,641.0,645.25,507.89
2018,8,10,15,45,760.0,119.0,4.85,20.7,595.5,590.4,466.57
2018,8,10,16,0,742.0,115.0,4.9,20.3,550.0,535.26,423.76
2018,8,10,16,15,718.5,110.5,4.85,20.0,501.5,476.71,376.6
2018,8,10,16,30,695.0,106.0,4.8,19.7,453.0,419.18,328.9
2018,8,10,16,45,663.5,100.5,4.75,19.4,402.5,358.92,277.82
2018,8,10,17,0,632.0,95.0,4.7,19.1,352.0,301.27,227.73
2018,8,10,17,15,589.5,88.0,4.6,18.75,301.0,242.2,176.24
2018,8,10,17,30,547.0,81.0,4.5,18.4,250.0,187.73,128.97
2018,8,10,17,45,487.5,72.0,4.35,18.0,201.5,133.93,85.09
2018,8,10,18,0,428.0,63.0,4.2,17.6,153.0,87.48,51.67
2018,8,10,18,15,343.5,50.5,4.0,17.3,110.0,43.46,27.56
2018,8,10,18,30,259.0,38.0,3.8,17.0,67.0,29.6,19.11
2018,8,10,18,45,155.0,23.5,3.6,16.7,38.5,18.53,1.7
2018,8,10,19,0,51.0,9.0,3.4,16.4,10.0,8.19,0.0
2018,8,10,19,15,25.5,4.5,3.25,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.5,15.15,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.6,15.4,10.0,8.19,0.0
2018,8,11,5,45,139.0,24.5,2.7,15.65,38.0,19.31,2.33
2018,8,11,6,0,233.0,40.0,2.8,15.9,66.0,31.12,20.52
2018,8,11,6,15,311.5,54.0,2.8,16.15,108.0,46.68,30.15
2018,8,11,6,30,390.0,68.0,2.8,16.4,150.0,88.03,53.62
2018,8,11,6,45,444.0,79.0,2.8,16.65,197.0,133.23,86.87
2018,8,11,7,0,498.0,90.0,2.8,16.9,244.0,187.38,131.35
2018,8,11,7,15,508.0,103.0,2.85,17.2,285.5,233.1,172.19
2018,8,11,7,30,518.0,116.0,2.9,17.5,327.0,282.0,215.52
2018,8,11,7,45,536.0,129.0,3.0,17.85,373.0,334.63,260.8
2018,8,11,8,0,554.0,142.0,3.1,18.2,419.0,388.62,306.02
2018,8,11,8,15,623.0,139.0,3.15,18.45,480.5,458.12,362.09
2018,8,11,8,30,692.0,136.0,3.2,18.7,542.0,530.07,418.89
2018,8,11,8,45,709.0,142.5,3.3,19.0,587.0,585.03,461.34
2018,8,11,9,0,726.0,149.0,3.4,19.3,632.0,639.84,502.65
2018,8,11,9,15,738.0,154.5,3.45,19.5,672.0,689.7,539.35
2018,8,11,9,30,750.0,160.0,3.5,19.7,712.0,738.39,574.39
2018,8,11,9,45,757.0,166.0,3.55,19.9,746.5,782.19,605.18
2018,8,11,10,0,764.0,172.0,3.6,20.1,781.0,823.94,633.22
2018,8,11,10,15,773.0,174.5,3.7,20.25,810.5,857.04,655.32
2018,8,11,10,30,782.0,177.0,3.8,20.4,840.0,891.83,678.56
2018,8,11,10,45,788.0,179.5,3.85,20.5,862.5,921.29,697.9
2018,8,11,11,0,794.0,182.0,3.9,20.6,885.0,947.86,715.24
2018,8,11,11,15,798.5,182.5,4.0,20.65,900.0,967.99,728.67
2018,8,11,11,30,803.0,183.0,4.1,20.7,915.0,984.89,740.03
2018,8,11,11,45,805.5,183.5,4.2,20.75,923.0,996.49,747.91
2018,8,11,12,0,808.0,184.0,4.3,20.8,931.0,1004.64,753.6
2018,8,11,12,15,810.0,183.0,4.4,20.8,931.5,1007.33,755.88
2018,8,11,12,30,812.0,182.0,4.5,20.8,932.0,1006.48,756.13
2018,8,11,12,45,812.5,179.0,4.55,20.75,924.5,998.63,751.6
2018,8,11,13,0,813.0,176.0,4.6,20.7,917.0,987.27,744.81
2018,8,11,13,15,809.0,175.0,4.65,20.6,901.5,970.09,734.28
2018,8,11,13,30,805.0,174.0,4.7,20.5,886.0,949.63,721.54
2018,8,11,13,45,788.5,177.0,4.8,20.4,859.5,918.47,701.72
2018,8,11,14,0,772.0,180.0,4.9,20.3,833.0,884.85,680.04
2018,8,11,14,15,774.0,172.5,4.85,20.15,807.5,854.87,659.95
2018,8,11,14,30,776.0,165.0,4.8,20.0,782.0,821.82,637.59
2018,8,11,14,45,765.0,161.0,4.8,19.9,746.5,778.96,608.17
2018,8,11,15,0,754.0,157.0,4.8,19.8,711.0,736.92,578.08
2018,8,11,15,15,738.5,153.5,4.8,19.8,670.0,687.54,541.53
2018,8,11,15,30,723.0,150.0,4.8,19.8,629.0,637.26,503.57
2018,8,11,15,45,704.0,144.0,4.7,19.4,583.5,581.79,461.26
2018,8,11,16,0,685.0,138.0,4.6,19.0,538.0,526.4,417.93
2018,8,11,16,15,660.5,132.0,4.55,18.8,490.0,468.62,371.37
2018,8,11,16,30,636.0,126.0,4.5,18.6,442.0,412.12,324.57
2018,8,11,16,45,603.5,118.5,4.45,18.35,391.5,352.71,274.43
2018,8,11,17,0,571.0,111.0,4.4,18.1,341.0,296.15,225.58
2018,8,11,17,15,527.5,102.0,4.35,17.85,291.0,238.48,175.63
2018,8,11,17,30,484.0,93.0,4.3,17.6,241.0,183.18,128.06
2018,8,11,17,45,425.0,81.5,4.25,17.3,193.5,131.21,85.79
2018,8,11,18,0,366.0,70.0,4.2,17.0,146.0,86.46,53.29
2018,8,11,18,15,287.0,55.0,4.15,16.8,104.0,45.96,30.3
2018,8,11,18,30,208.0,40.0,4.1,16.6,62.0,31.14,20.25
2018,8,11,18,45,118.0,24.0,4.1,16.35,35.0,18.94,0.0
2018,8,11,19,0,28.0,8.0,4.1,16.1,8.0,7.28,0.0
2018,8,11,19,15,14.0,4.0,4.05,16.0,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.65,14.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.7,15.1,8.0,7.28,0.0
2018,8,12,5,45,107.5,24.0,2.75,15.35,34.0,18.91,0.49
2018,8,12,6,0,184.0,40.0,2.8,15.6,60.0,31.06,20.38
2018,8,12,6,15,244.5,56.0,2.7,15.85,98.0,47.41,31.35
2018,8,12,6,30,305.0,72.0,2.6,16.1,136.0,84.88,54.22
2018,8,12,6,45,268.0,92.0,2.55,16.4,159.5,118.8,82.69
2018,8,12,7,0,231.0,112.0,2.5,16.7,183.0,147.97,109.54
2018,8,12,7,15,275.5,129.0,2.45,17.0,229.0,191.9,145.94
2018,8,12,7,30,320.0,146.0,2.4,17.3,275.0,241.16,186.93
2018,8,12,7,45,362.0,159.5,2.35,17.6,324.5,291.34,228.47
2018,8,12,8,0,404.0,173.0,2.3,17.9,374.0,350.93,276.75
2018,8,12,8,15,445.0,182.5,2.35,18.15,425.0,406.33,321.08
2018,8,12,8,30,486.0,192.0,2.4,18.4,476.0,465.31,367.26
2018,8,12,8,45,490.0,207.0,2.4,18.7,513.0,510.09,401.2
2018,8,12,9,0,494.0,222.0,2.4,19.0,550.0,554.07,433.68
2018,8,12,9,15,437.0,257.5,2.5,19.25,561.0,573.48,446.61
2018,8,12,9,30,380.0,293.0,2.6,19.5,572.0,577.65,448.15
2018,8,12,9,45,349.5,323.0,2.65,19.75,589.5,600.43,463.22
2018,8,12,10,0,319.0,353.0,2.7,20.0,607.0,619.85,475.43
2018,8,12,10,15,287.5,376.0,2.8,20.2,611.0,628.32,479.99
2018,8,12,10,30,256.0,399.0,2.9,20.4,615.0,633.76,482.36
2018,8,12,10,45,215.0,415.0,2.95,20.55,600.0,608.56,462.73
2018,8,12,11,0,174.0,431.0,3.0,20.7,585.0,592.13,449.31
2018,8,12,11,15,137.0,434.5,3.1,20.75,557.0,564.48,428.29
2018,8,12,11,30,100.0,438.0,3.2,20.8,529.0,521.0,395.78
2018,8,12,11,45,93.5,439.5,3.3,20.9,525.0,517.54,393.17
2018,8,12,12,0,87.0,441.0,3.4,21.0,521.0,513.44,389.94
2018,8,12,12,15,83.0,438.0,3.5,21.0,514.5,506.67,385.07
2018,8,12,12,30,79.0,435.0,3.6,21.0,508.0,499.39,379.87
2018,8,12,12,45,80.5,431.5,3.75,21.0,505.5,496.57,378.26
2018,8,12,13,0,82.0,428.0,3.9,21.0,503.0,493.24,376.29
2018,8,12,13,15,85.0,422.5,4.1,20.9,499.0,488.84,373.84
2018,8,12,13,30,88.0,417.0,4.3,20.8,495.0,483.91,371.04
2018,8,12,13,45,138.0,387.0,4.45,20.7,505.5,509.54,392.67
2018,8,12,14,0,188.0,357.0,4.6,20.6,516.0,519.26,402.45
2018,8,12,14,15,490.0,253.5,4.75,20.45,647.0,692.11,539.16
2018,8,12,14,30,792.0,150.0,4.9,20.3,778.0,821.02,637.86
2018,8,12,14,45,782.5,146.0,5.0,20.1,743.0,778.71,608.64
2018,8,12,15,0,773.0,142.0,5.1,19.9,708.0,734.45,578.16
2018,8,12,15,15,758.0,139.0,5.1,19.9,667.5,685.55,541.74
2018,8,12,15,30,743.0,136.0,5.1,19.9,627.0,636.84,504.67
2018,8,12,15,45,727.0,130.5,5.2,19.45,582.5,582.74,463.82
2018,8,12,16,0,711.0,125.0,5.3,19.0,538.0,528.37,421.44
2018,8,12,16,15,692.0,118.0,5.3,18.75,490.5,471.02,374.9
2018,8,12,16,30,673.0,111.0,5.3,18.5,443.0,414.32,327.5
2018,8,12,16,45,645.0,103.5,5.3,18.2,393.0,354.58,276.5
2018,8,12,17,0,617.0,96.0,5.3,17.9,343.0,297.12,226.18
2018,8,12,17,15,576.5,88.5,5.25,17.55,293.0,238.92,175.01
2018,8,12,17,30,536.0,81.0,5.2,17.2,243.0,185.1,127.94
2018,8,12,17,45,478.5,71.0,5.1,16.85,195.0,131.33,83.74
2018,8,12,18,0,421.0,61.0,5.0,16.5,147.0,84.69,49.94
2018,8,12,18,15,335.5,49.0,4.85,16.3,105.0,41.58,26.52
2018,8,12,18,30,250.0,37.0,4.7,16.1,63.0,28.9,18.23
2018,8,12,18,45,148.0,22.5,4.55,15.85,35.5,17.8,0.0
2018,8,12,19,0,46.0,8.0,4.4,15.6,8.0,7.28,0.0
2018,8,12,19,15,23.0,4.0,4.25,15.55,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.0,2.8,14.25,4.0,0.0,0.0
2018,8,13,5,30,41.0,8.0,2.9,14.5,8.0,7.28,0.0
2018,8,13,5,45,133.5,23.0,3.0,14.75,35.0,18.16,0.0
2018,8,13,6,0,226.0,38.0,3.1,15.0,62.0,29.61,19.09
2018,8,13,6,15,274.0,49.0,3.05,15.25,94.0,42.65,27.0
2018,8,13,6,30,322.0,60.0,3.0,15.5,126.0,76.66,46.75
2018,8,13,6,45,161.0,66.5,3.0,15.7,99.5,82.13,56.93
2018,8,13,7,0,0.0,73.0,3.0,15.9,73.0,64.31,49.12
2018,8,13,7,15,0.0,86.0,2.95,16.15,86.0,75.87,58.77
2018,8,13,7,30,0.0,99.0,2.9,16.4,99.0,87.48,68.29
2018,8,13,7,45,0.0,113.5,2.85,16.6,113.5,100.49,78.82
2018,8,13,8,0,0.0,128.0,2.8,16.8,128.0,113.57,89.28
2018,8,13,8,15,3.0,154.0,2.8,17.05,155.5,138.58,109.37
2018,8,13,8,30,6.0,180.0,2.8,17.3,183.0,164.13,129.63
2018,8,13,8,45,10.0,200.5,2.8,17.55,206.5,185.77,146.56
2018,8,13,9,0,14.0,221.0,2.8,17.8,230.0,207.92,163.73
2018,8,13,9,15,24.0,253.5,2.8,18.0,270.5,245.91,193.39
2018,8,13,9,30,34.0,286.0,2.8,18.2,311.0,293.35,229.97
2018,8,13,9,45,68.0,326.5,2.85,18.4,379.5,361.84,282.81
2018,8,13,10,0,102.0,367.0,2.9,18.6,448.0,433.28,336.83
2018,8,13,10,15,134.0,388.0,2.95,18.7,498.5,497.38,384.56
2018,8,13,10,30,166.0,409.0,3.0,18.8,549.0,552.47,425.07
2018,8,13,10,45,194.5,418.5,3.05,18.95,587.0,594.02,455.28
2018,8,13,11,0,223.0,428.0,3.1,19.1,625.0,636.1,485.66
2018,8,13,11,15,243.5,427.0,3.15,19.15,645.5,673.19,512.15
2018,8,13,11,30,264.0,426.0,3.2,19.2,666.0,696.92,529.23
2018,8,13,11,45,254.0,434.5,3.3,19.2,667.0,699.27,530.57
2018,8,13,12,0,244.0,443.0,3.4,19.2,668.0,700.07,530.98
2018,8,13,12,15,259.5,429.5,3.5,19.2,668.5,702.44,533.68
2018,8,13,12,30,275.0,416.0,3.6,19.2,669.0,703.32,535.36
2018,8,13,12,45,224.0,431.5,3.7,19.15,636.5,652.73,498.22
2018,8,13,13,0,173.0,447.0,3.8,19.1,604.0,615.65,470.49
2018,8,13,13,15,164.5,437.5,3.95,19.0,584.5,594.39,455.84
2018,8,13,13,30,156.0,428.0,4.1,18.9,565.0,572.57,440.59
2018,8,13,13,45,191.5,398.0,4.25,18.8,562.0,570.24,441.21
2018,8,13,14,0,227.0,368.0,4.4,18.7,559.0,577.21,448.59
2018,8,13,14,15,498.5,265.0,4.45,18.55,665.0,711.56,555.76
2018,8,13,14,30,770.0,162.0,4.5,18.4,771.0,815.32,636.18
2018,8,13,14,45,760.0,157.5,4.6,18.2,735.5,772.81,606.88
2018,8,13,15,0,750.0,153.0,4.7,18.0,700.0,730.99,577.61
2018,8,13,15,15,734.0,149.5,4.7,18.0,659.0,681.28,540.56
2018,8,13,15,30,718.0,146.0,4.7,18.0,618.0,630.76,502.14
2018,8,13,15,45,700.5,140.0,4.75,17.65,573.0,576.31,460.65
2018,8,13,16,0,683.0,134.0,4.8,17.3,528.0,521.81,417.89
2018,8,13,16,15,661.0,127.0,4.8,17.05,480.5,464.32,371.23
2018,8,13,16,30,639.0,120.0,4.8,16.8,433.0,407.85,324.06
2018,8,13,16,45,608.0,112.5,4.85,16.6,383.5,348.77,273.6
2018,8,13,17,0,577.0,105.0,4.9,16.4,334.0,292.38,224.25
2018,8,13,17,15,533.0,96.5,4.85,16.15,284.0,234.63,173.63
2018,8,13,17,30,489.0,88.0,4.8,15.9,234.0,179.4,125.62
2018,8,13,17,45,429.0,76.5,4.8,15.6,186.5,127.04,82.71
2018,8,13,18,0,369.0,65.0,4.8,15.3,139.0,82.05,49.94
2018,8,13,18,15,286.0,51.0,4.75,15.15,98.0,42.28,31.14
2018,8,13,18,30,203.0,37.0,4.7,15.0,57.0,28.87,18.05
2018,8,13,18,45,117.5,22.0,4.6,14.8,32.0,17.41,0.0
2018,8,13,19,0,32.0,7.0,4.5,14.6,7.0,6.37,0.0
2018,8,13,19,15,16.0,3.5,4.45,14.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.65,14.85,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.7,15.0,6.0,5.46,0.0
2018,8,14,5,45,52.5,19.0,3.7,15.15,23.5,15.55,0.0
2018,8,14,6,0,88.0,32.0,3.7,15.3,41.0,25.82,15.77
2018,8,14,6,15,131.5,50.0,3.7,15.45,72.5,42.42,28.26
2018,8,14,6,30,175.0,68.0,3.7,15.6,104.0,71.92,48.36
2018,8,14,6,45,87.5,67.5,3.7,15.75,85.5,72.51,52.08
2018,8,14,7,0,0.0,67.0,3.7,15.9,67.0,59.12,44.73
2018,8,14,7,15,0.0,73.5,3.7,16.05,73.5,64.94,49.59
2018,8,14,7,30,0.0,80.0,3.7,16.2,80.0,70.75,54.32
2018,8,14,7,45,0.0,85.0,3.7,16.35,85.0,75.22,57.86
2018,8,14,8,0,0.0,90.0,3.7,16.5,90.0,79.7,61.35
2018,8,14,8,15,0.0,106.0,3.65,16.7,106.0,94.02,72.95
2018,8,14,8,30,0.0,122.0,3.6,16.9,122.0,108.42,84.49
2018,8,14,8,45,1.5,145.0,3.6,17.05,146.0,130.17,101.94
2018,8,14,9,0,3.0,168.0,3.6,17.2,170.0,152.21,119.47
2018,8,14,9,15,4.5,181.0,3.6,17.35,184.0,165.4,129.72
2018,8,14,9,30,6.0,194.0,3.6,17.5,198.0,178.76,140.08
2018,8,14,9,45,12.0,232.0,3.6,17.65,241.0,218.98,171.8
2018,8,14,10,0,18.0,270.0,3.6,17.8,284.0,259.98,203.7
2018,8,14,10,15,16.5,267.5,3.65,17.9,281.0,257.13,200.98
2018,8,14,10,30,15.0,265.0,3.7,18.0,278.0,254.12,198.28
2018,8,14,10,45,20.5,297.0,3.75,18.1,315.0,289.84,225.92
2018,8,14,11,0,26.0,329.0,3.8,18.2,352.0,338.45,263.07
2018,8,14,11,15,27.5,335.0,3.9,18.25,359.5,346.79,269.19
2018,8,14,11,30,29.0,341.0,4.0,18.3,367.0,355.02,275.36
2018,8,14,11,45,24.5,329.5,4.05,18.35,351.5,339.71,263.39
2018,8,14,12,0,20.0,318.0,4.1,18.4,336.0,311.33,241.48
2018,8,14,12,15,23.0,333.5,4.2,18.4,354.5,329.13,255.35
2018,8,14,12,30,26.0,349.0,4.3,18.4,373.0,360.96,279.8
2018,8,14,12,45,30.5,355.5,4.4,18.4,383.5,371.53,288.11
2018,8,14,13,0,35.0,362.0,4.5,18.4,394.0,381.79,296.28
2018,8,14,13,15,54.5,384.0,4.6,18.35,432.5,421.65,327.53
2018,8,14,13,30,74.0,406.0,4.7,18.3,471.0,460.59,357.84
2018,8,14,13,45,121.0,373.0,4.75,18.25,476.0,481.01,375.4
2018,8,14,14,0,168.0,340.0,4.8,18.2,481.0,485.54,381.07
2018,8,14,14,15,483.5,242.0,4.85,18.1,627.5,676.39,533.37
2018,8,14,14,30,799.0,144.0,4.9,18.0,774.0,822.13,644.7
2018,8,14,14,45,789.5,141.0,4.9,17.9,739.0,780.4,614.79
2018,8,14,15,0,780.0,138.0,4.9,17.8,704.0,736.69,584.04
2018,8,14,15,15,765.0,134.5,4.9,17.8,663.0,686.84,546.72
2018,8,14,15,30,750.0,131.0,4.9,17.8,622.0,637.06,508.66
2018,8,14,15,45,732.5,126.0,4.85,17.5,577.0,582.08,466.15
2018,8,14,16,0,715.0,121.0,4.8,17.2,532.0,526.96,422.4
2018,8,14,16,15,692.5,115.0,4.8,17.05,483.5,468.49,374.68
2018,8,14,16,30,670.0,109.0,4.8,16.9,435.0,411.05,326.4
2018,8,14,16,45,638.5,102.5,4.8,16.7,385.0,350.97,274.87
2018,8,14,17,0,607.0,96.0,4.8,16.5,335.0,293.59,224.44
2018,8,14,17,15,563.0,88.0,4.8,16.3,284.5,234.5,172.44
2018,8,14,17,30,519.0,80.0,4.8,16.1,234.0,180.29,125.02
2018,8,14,17,45,458.0,70.5,4.8,15.85,186.5,127.54,81.74
2018,8,14,18,0,397.0,61.0,4.8,15.6,139.0,80.53,47.62
2018,8,14,18,15,310.0,48.0,4.75,15.45,97.5,39.87,28.95
2018,8,14,18,30,223.0,35.0,4.7,15.3,56.0,27.38,16.51
2018,8,14,18,45,127.0,20.5,4.65,15.15,31.0,16.25,0.0
2018,8,14,19,0,31.0,6.0,4.6,15.0,6.0,5.46,0.0
2018,8,14,19,15,15.5,3.0,4.55,14.95,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.1,15.3,8.0,7.28,0.0
2018,8,15,5,45,149.5,21.5,3.1,15.45,34.5,17.02,0.0
2018,8,15,6,0,254.0,35.0,3.1,15.6,61.0,27.36,16.88
2018,8,15,6,15,308.0,43.0,3.1,15.8,92.5,40.07,24.08
2018,8,15,6,30,362.0,51.0,3.1,16.0,124.0,74.24,42.94
2018,8,15,6,45,181.0,53.5,3.1,16.15,90.0,74.63,49.61
2018,8,15,7,0,0.0,56.0,3.1,16.3,56.0,49.45,36.47
2018,8,15,7,15,0.0,71.5,3.05,16.5,71.5,63.19,48.03
2018,8,15,7,30,0.0,87.0,3.0,16.7,87.0,76.93,59.4
2018,8,15,7,45,0.0,105.0,2.95,16.9,105.0,92.98,72.53
2018,8,15,8,0,0.0,123.0,2.9,17.1,123.0,109.15,85.58
2018,8,15,8,15,2.0,146.5,2.85,17.3,147.5,131.41,103.45
2018,8,15,8,30,4.0,170.0,2.8,17.5,172.0,154.06,121.42
2018,8,15,8,45,7.5,191.0,2.8,17.7,195.5,175.73,138.44
2018,8,15,9,0,11.0,212.0,2.8,17.9,219.0,197.86,155.68
2018,8,15,9,15,13.0,227.5,2.8,18.05,236.5,214.27,168.23
2018,8,15,9,30,15.0,243.0,2.8,18.2,254.0,230.9,180.88
2018,8,15,9,45,33.5,287.0,2.85,18.4,313.0,296.61,232.07
2018,8,15,10,0,52.0,331.0,2.9,18.6,372.0,357.05,278.17
2018,8,15,10,15,73.0,362.0,2.95,18.75,422.0,408.44,316.92
2018,8,15,10,30,94.0,393.0,3.0,18.9,472.0,461.21,356.19
2018,8,15,10,45,93.0,403.0,3.1,19.0,483.0,473.53,364.72
2018,8,15,11,0,92.0,413.0,3.2,19.1,494.0,485.42,373.12
2018,8,15,11,15,95.5,422.5,3.3,19.2,507.5,500.7,384.2
2018,8,15,11,30,99.0,432.0,3.4,19.3,521.0,515.65,395.03
2018,8,15,11,45,178.0,417.0,3.55,19.35,579.0,594.35,455.24
2018,8,15,12,0,257.0,402.0,3.7,19.4,637.0,673.18,514.3
2018,8,15,12,15,303.0,398.0,3.8,19.4,675.5,715.54,545.7
2018,8,15,12,30,349.0,394.0,3.9,19.4,714.0,756.26,575.96
2018,8,15,12,45,581.0,275.5,4.0,19.4,802.0,879.16,669.7
2018,8,15,13,0,813.0,157.0,4.1,19.4,890.0,972.62,736.38
2018,8,15,13,15,848.0,136.0,4.15,19.35,889.0,961.85,729.16
2018,8,15,13,30,883.0,115.0,4.2,19.3,888.0,957.84,727.48
2018,8,15,13,45,862.5,121.0,4.25,19.25,859.5,924.76,705.72
2018,8,15,14,0,842.0,127.0,4.3,19.2,831.0,889.22,682.32
2018,8,15,14,15,851.0,117.5,4.3,19.1,807.0,861.63,664.3
2018,8,15,14,30,860.0,108.0,4.3,19.0,783.0,830.22,643.43
2018,8,15,14,45,850.5,106.0,4.35,18.9,747.5,788.01,614.93
2018,8,15,15,0,841.0,104.0,4.4,18.8,712.0,743.65,584.66
2018,8,15,15,15,827.5,102.0,4.4,18.8,671.0,694.53,549.73
2018,8,15,15,30,814.0,100.0,4.4,18.8,630.0,647.19,513.72
2018,8,15,15,45,797.0,97.0,4.4,18.45,584.5,591.9,471.52
2018,8,15,16,0,780.0,94.0,4.4,18.1,539.0,536.23,427.74
2018,8,15,16,15,757.5,90.5,4.4,17.9,490.5,477.23,379.74
2018,8,15,16,30,735.0,87.0,4.4,17.7,442.0,419.07,330.91
2018,8,15,16,45,704.0,82.5,4.35,17.5,391.0,356.67,277.32
2018,8,15,17,0,673.0,78.0,4.3,17.3,340.0,297.66,225.25
2018,8,15,17,15,630.0,72.0,4.3,17.05,289.0,236.87,171.52
2018,8,15,17,30,587.0,66.0,4.3,16.8,238.0,180.7,122.13
2018,8,15,17,45,524.5,59.0,4.25,16.6,189.5,125.85,77.1
2018,8,15,18,0,462.0,52.0,4.2,16.4,141.0,78.68,43.62
2018,8,15,18,15,367.0,42.0,4.15,16.2,99.0,36.43,25.82
2018,8,15,18,30,272.0,32.0,4.1,16.0,57.0,26.49,15.38
2018,8,15,18,45,154.5,18.5,4.05,15.85,31.0,14.69,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.7,5.0,4.55,0.0
2018,8,15,19,15,18.5,2.5,3.95,15.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.45,14.65,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,14.9,8.0,7.28,0.0
2018,8,16,5,45,174.0,20.5,2.6,15.15,35.0,17.26,0.0
2018,8,16,6,0,292.0,33.0,2.7,15.4,62.0,27.16,16.55
2018,8,16,6,15,345.0,41.0,2.65,15.65,95.0,39.34,22.86
2018,8,16,6,30,398.0,49.0,2.6,15.9,128.0,75.88,42.85
2018,8,16,6,45,199.0,62.0,2.55,16.1,101.5,84.54,57.14
2018,8,16,7,0,0.0,75.0,2.5,16.3,75.0,66.04,50.49
2018,8,16,7,15,0.0,94.0,2.45,16.5,94.0,82.88,64.59
2018,8,16,7,30,0.0,113.0,2.4,16.7,113.0,99.88,78.56
2018,8,16,7,45,12.5,142.5,2.35,16.95,148.5,131.31,104.06
2018,8,16,8,0,25.0,172.0,2.3,17.2,184.0,164.51,130.74
2018,8,16,8,15,78.5,212.0,2.3,17.45,256.0,234.2,186.58
2018,8,16,8,30,132.0,252.0,2.3,17.7,328.0,313.27,248.82
2018,8,16,8,45,247.5,251.5,2.25,17.95,408.5,399.61,316.41
2018,8,16,9,0,363.0,251.0,2.2,18.2,489.0,490.51,386.14
2018,8,16,9,15,589.5,184.0,2.15,18.4,599.5,619.56,484.54
2018,8,16,9,30,816.0,117.0,2.1,18.6,710.0,749.26,579.15
2018,8,16,9,45,841.0,113.0,2.05,18.85,750.5,793.56,606.93
2018,8,16,10,0,866.0,109.0,2.0,19.1,791.0,841.96,637.78
2018,8,16,10,15,874.0,110.0,2.0,19.35,820.5,879.27,661.03
2018,8,16,10,30,882.0,111.0,2.0,19.6,850.0,913.83,682.32
2018,8,16,10,45,881.5,115.5,2.0,19.8,871.0,941.14,698.78
2018,8,16,11,0,881.0,120.0,2.0,20.0,892.0,964.93,712.95
2018,8,16,11,15,844.5,145.5,2.1,20.2,895.5,971.09,716.78
2018,8,16,11,30,808.0,171.0,2.2,20.4,899.0,984.78,725.82
2018,8,16,11,45,857.0,142.0,2.3,20.6,920.0,1000.65,736.28
2018,8,16,12,0,906.0,113.0,2.4,20.8,941.0,1025.57,752.68
2018,8,16,12,15,905.0,113.5,2.55,20.85,940.5,1026.67,754.53
2018,8,16,12,30,904.0,114.0,2.7,20.9,940.0,1023.97,754.21
2018,8,16,12,45,894.0,119.0,2.9,20.95,929.5,1013.15,749.08
2018,8,16,13,0,884.0,124.0,3.1,21.0,919.0,998.75,741.56
2018,8,16,13,15,887.5,118.5,3.2,20.9,905.0,983.38,732.99
2018,8,16,13,30,891.0,113.0,3.3,20.8,891.0,964.23,721.88
2018,8,16,13,45,886.5,112.0,3.45,20.7,868.5,938.55,706.67
2018,8,16,14,0,882.0,111.0,3.6,20.6,846.0,909.61,689.1
2018,8,16,14,15,875.0,109.5,3.7,20.45,816.5,874.88,667.18
2018,8,16,14,30,868.0,108.0,3.8,20.3,787.0,837.36,643.07
2018,8,16,14,45,859.0,105.5,3.85,20.15,751.0,794.65,614.76
2018,8,16,15,0,850.0,103.0,3.9,20.0,715.0,749.71,584.5
2018,8,16,15,15,836.5,100.5,3.9,20.0,673.5,699.61,549.37
2018,8,16,15,30,823.0,98.0,3.9,20.0,632.0,651.23,513.01
2018,8,16,15,45,806.0,95.0,4.0,19.6,586.0,595.41,471.17
2018,8,16,16,0,789.0,92.0,4.1,19.2,540.0,539.2,427.62
2018,8,16,16,15,767.0,88.0,4.1,18.95,491.0,479.39,379.38
2018,8,16,16,30,745.0,84.0,4.1,18.7,442.0,420.36,330.2
2018,8,16,16,45,714.5,80.0,4.1,18.45,391.0,359.16,277.88
2018,8,16,17,0,684.0,76.0,4.1,18.2,340.0,299.02,225.14
2018,8,16,17,15,640.5,70.5,4.1,17.85,288.5,237.88,171.33
2018,8,16,17,30,597.0,65.0,4.1,17.5,237.0,181.41,121.87
2018,8,16,17,45,534.0,57.5,4.05,17.15,188.0,125.4,76.1
2018,8,16,18,0,471.0,50.0,4.0,16.8,139.0,77.15,42.02
2018,8,16,18,15,375.0,40.0,3.9,16.6,97.0,34.37,23.93
2018,8,16,18,30,279.0,30.0,3.8,16.4,55.0,24.78,13.56
2018,8,16,18,45,158.5,17.5,3.65,16.15,30.0,15.92,0.0
2018,8,16,19,0,38.0,5.0,3.5,15.9,5.0,4.55,0.0
2018,8,16,19,15,19.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.6,14.7,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.6,15.0,6.0,5.46,0.0
2018,8,17,5,45,170.5,18.5,1.65,15.25,33.0,15.41,0.0
2018,8,17,6,0,297.0,31.0,1.7,15.5,60.0,25.39,14.93
2018,8,17,6,15,352.5,38.5,1.65,15.75,93.0,37.66,21.16
2018,8,17,6,30,408.0,46.0,1.6,16.0,126.0,74.5,41.2
2018,8,17,6,45,204.0,60.5,1.55,16.3,100.5,84.82,57.08
2018,8,17,7,0,0.0,75.0,1.5,16.6,75.0,66.04,50.42
2018,8,17,7,15,1.0,98.5,1.4,16.85,99.0,87.11,67.98
2018,8,17,7,30,2.0,122.0,1.3,17.1,123.0,108.54,85.49
2018,8,17,7,45,10.5,147.5,1.2,17.4,152.5,135.06,106.75
2018,8,17,8,0,19.0,173.0,1.1,17.7,182.0,162.81,128.71
2018,8,17,8,15,49.5,206.0,1.1,18.05,233.5,214.1,169.22
2018,8,17,8,30,80.0,239.0,1.1,18.4,285.0,265.94,209.42
2018,8,17,8,45,109.5,266.0,1.1,18.7,334.5,321.92,252.09
2018,8,17,9,0,139.0,293.0,1.1,19.0,384.0,374.73,291.52
2018,8,17,9,15,154.5,315.0,1.15,19.35,422.0,415.39,321.1
2018,8,17,9,30,170.0,337.0,1.2,19.7,460.0,457.14,351.09
2018,8,17,9,45,202.5,351.5,1.3,20.0,505.5,505.94,386.53
2018,8,17,10,0,235.0,366.0,1.4,20.3,551.0,556.63,422.78
2018,8,17,10,15,287.0,362.5,1.45,20.55,596.5,619.38,467.36
2018,8,17,10,30,339.0,359.0,1.5,20.8,642.0,673.16,505.04
2018,8,17,10,45,449.0,322.5,1.6,21.0,708.0,761.28,567.76
2018,8,17,11,0,559.0,286.0,1.7,21.2,774.0,841.04,623.53
2018,8,17,11,15,693.0,219.5,1.85,21.35,835.5,919.29,678.32
2018,8,17,11,30,827.0,153.0,2.0,21.5,897.0,986.41,722.19
2018,8,17,11,45,880.5,125.5,2.1,21.6,923.5,1008.88,736.58
2018,8,17,12,0,934.0,98.0,2.2,21.7,950.0,1039.29,756.61
2018,8,17,12,15,934.5,98.0,2.35,21.75,950.0,1041.37,759.18
2018,8,17,12,30,935.0,98.0,2.5,21.8,950.0,1039.52,759.57
2018,8,17,12,45,933.5,98.0,2.65,21.85,942.0,1031.77,756.19
2018,8,17,13,0,932.0,98.0,2.8,21.9,934.0,1020.15,750.35
2018,8,17,13,15,929.0,97.0,2.9,21.85,918.0,1002.23,740.22
2018,8,17,13,30,926.0,96.0,3.0,21.8,902.0,980.62,727.67
2018,8,17,13,45,921.5,95.5,3.1,21.75,879.5,954.56,712.1
2018,8,17,14,0,917.0,95.0,3.2,21.7,857.0,925.11,694.16
2018,8,17,14,15,910.5,93.5,3.25,21.6,827.0,889.65,671.77
2018,8,17,14,30,904.0,92.0,3.3,21.5,797.0,851.25,647.17
2018,8,17,14,45,894.5,90.5,3.35,21.4,760.5,807.73,618.72
2018,8,17,15,0,885.0,89.0,3.4,21.3,724.0,761.92,588.28
2018,8,17,15,15,872.5,87.0,3.4,21.3,682.0,711.42,553.61
2018,8,17,15,30,860.0,85.0,3.4,21.3,640.0,659.41,515.53
2018,8,17,15,45,844.0,83.0,3.4,21.0,594.0,604.02,474.01
2018,8,17,16,0,828.0,81.0,3.4,20.7,548.0,548.02,430.67
2018,8,17,16,15,806.0,78.5,3.35,20.45,498.5,489.11,383.45
2018,8,17,16,30,784.0,76.0,3.3,20.2,449.0,429.4,334.07
2018,8,17,16,45,754.5,72.5,3.25,19.9,397.5,366.82,281.03
2018,8,17,17,0,725.0,69.0,3.2,19.6,346.0,306.46,228.35
2018,8,17,17,15,682.5,64.0,3.1,19.25,293.5,243.8,173.42
2018,8,17,17,30,640.0,59.0,3.0,18.9,241.0,183.93,121.26
2018,8,17,17,45,576.5,52.5,2.9,18.55,191.0,126.13,74.32
2018,8,17,18,0,513.0,46.0,2.8,18.2,141.0,76.09,39.49
2018,8,17,18,15,413.5,37.0,2.7,17.95,98.0,31.56,21.33
2018,8,17,18,30,314.0,28.0,2.6,17.7,55.0,23.11,11.65
2018,8,17,18,45,179.0,17.0,2.45,17.4,30.0,15.46,0.0
2018,8,17,19,0,44.0,6.0,2.3,17.1,5.0,0.0,0.0
2018,8,17,19,15,22.0,3.0,2.25,17.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.5,15.3,6.0,5.46,0.0
2018,8,18,5,45,172.0,19.5,1.5,15.6,33.5,16.51,0.0
2018,8,18,6,0,301.0,33.0,1.5,15.9,61.0,27.44,16.31
2018,8,18,6,15,362.0,43.5,1.4,16.2,98.5,42.82,25.04
2018,8,18,6,30,423.0,54.0,1.3,16.5,136.0,83.54,47.96
2018,8,18,6,45,244.5,82.5,1.25,16.85,133.0,109.5,75.66
2018,8,18,7,0,66.0,111.0,1.2,17.2,130.0,111.74,85.75
2018,8,18,7,15,71.0,132.5,1.2,17.6,157.0,137.42,107.17
2018,8,18,7,30,76.0,154.0,1.2,18.0,184.0,163.89,128.87
2018,8,18,7,45,87.0,178.0,1.2,18.4,216.5,195.73,154.42
2018,8,18,8,0,98.0,202.0,1.2,18.8,249.0,229.0,180.65
2018,8,18,8,15,126.5,225.5,1.2,19.2,293.5,277.47,218.32
2018,8,18,8,30,155.0,249.0,1.2,19.6,338.0,324.53,254.19
2018,8,18,8,45,172.5,270.5,1.25,20.0,377.0,365.75,285.02
2018,8,18,9,0,190.0,292.0,1.3,20.4,416.0,408.47,316.45
2018,8,18,9,15,193.5,312.0,1.4,20.65,445.0,441.02,339.98
2018,8,18,9,30,197.0,332.0,1.5,20.9,474.0,473.43,363.14
2018,8,18,9,45,178.0,351.0,1.55,21.2,484.5,486.64,371.31
2018,8,18,10,0,159.0,370.0,1.6,21.5,495.0,497.84,378.02
2018,8,18,10,15,140.0,384.5,1.7,21.7,497.5,502.69,380.49
2018,8,18,10,30,121.0,399.0,1.8,21.9,500.0,505.81,381.71
2018,8,18,10,45,121.0,411.0,1.9,22.05,514.0,522.45,393.31
2018,8,18,11,0,121.0,423.0,2.0,22.2,528.0,538.54,404.41
2018,8,18,11,15,101.0,422.5,2.1,22.3,511.5,507.77,381.78
2018,8,18,11,30,81.0,422.0,2.2,22.4,495.0,489.5,368.14
2018,8,18,11,45,85.0,428.0,2.35,22.5,505.0,500.76,376.6
2018,8,18,12,0,89.0,434.0,2.5,22.6,515.0,511.61,384.61
2018,8,18,12,15,89.0,433.5,2.6,22.55,514.5,511.31,384.66
2018,8,18,12,30,89.0,433.0,2.7,22.5,514.0,510.48,384.44
2018,8,18,12,45,86.5,428.5,2.8,22.5,506.5,502.55,379.01
2018,8,18,13,0,84.0,424.0,2.9,22.5,499.0,494.19,373.31
2018,8,18,13,15,89.0,418.0,3.0,22.4,496.5,491.14,371.92
2018,8,18,13,30,94.0,412.0,3.1,22.3,494.0,487.49,370.08
2018,8,18,13,45,156.5,385.0,3.2,22.2,516.5,527.96,402.43
2018,8,18,14,0,219.0,358.0,3.3,22.1,539.0,563.36,430.64
2018,8,18,14,15,450.5,271.0,3.3,22.0,626.5,679.49,521.13
2018,8,18,14,30,682.0,184.0,3.3,21.9,714.0,771.65,591.75
2018,8,18,14,45,750.0,158.0,3.35,21.75,715.0,771.18,592.77
2018,8,18,15,0,818.0,132.0,3.4,21.6,716.0,760.69,587.1
2018,8,18,15,15,803.0,128.5,3.4,21.6,673.5,708.82,549.86
2018,8,18,15,30,788.0,125.0,3.4,21.6,631.0,655.85,510.92
2018,8,18,15,45,767.0,121.0,3.4,21.2,583.5,598.57,468.46
2018,8,18,16,0,746.0,117.0,3.4,20.8,536.0,540.4,424.02
2018,8,18,16,15,717.5,113.0,3.35,20.55,485.5,478.93,375.3
2018,8,18,16,30,689.0,109.0,3.3,20.3,435.0,419.07,326.37
2018,8,18,16,45,652.5,103.5,3.3,20.0,383.0,356.64,274.26
2018,8,18,17,0,616.0,98.0,3.3,19.7,331.0,297.48,223.54
2018,8,18,17,15,567.0,90.0,3.2,19.3,279.0,236.33,171.01
2018,8,18,17,30,518.0,82.0,3.1,18.9,227.0,180.73,123.5
2018,8,18,17,45,449.5,70.5,3.05,18.55,177.5,125.19,79.06
2018,8,18,18,0,381.0,59.0,3.0,18.2,128.0,76.31,44.39
2018,8,18,18,15,287.0,44.5,2.95,17.8,87.0,35.56,24.65
2018,8,18,18,30,193.0,30.0,2.9,17.4,46.0,23.57,11.28
2018,8,18,18,45,103.0,16.0,2.8,17.05,24.0,14.55,0.0
2018,8,18,19,0,13.0,2.0,2.7,16.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.65,16.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,15,15.0,2.5,2.1,14.3,2.5,0.0,0.0
2018,8,19,5,30,30.0,5.0,2.2,14.6,5.0,4.55,0.0
2018,8,19,5,45,134.0,19.0,2.3,14.9,30.0,17.28,0.0
2018,8,19,6,0,238.0,33.0,2.4,15.2,55.0,25.89,14.84
2018,8,19,6,15,330.5,46.0,2.35,15.45,97.5,43.28,25.68
2018,8,19,6,30,423.0,59.0,2.3,15.7,140.0,88.69,52.33
2018,8,19,6,45,247.0,60.0,2.25,15.95,111.0,91.54,60.88
2018,8,19,7,0,71.0,61.0,2.2,16.2,82.0,70.69,51.63
2018,8,19,7,15,35.5,74.0,2.2,16.45,84.5,76.12,57.87
2018,8,19,7,30,0.0,87.0,2.2,16.7,87.0,76.95,59.43
2018,8,19,7,45,0.0,98.0,2.2,16.95,98.0,86.81,67.4
2018,8,19,8,0,0.0,109.0,2.2,17.2,109.0,96.71,75.29
2018,8,19,8,15,0.5,130.5,2.2,17.45,131.0,116.37,91.09
2018,8,19,8,30,1.0,152.0,2.2,17.7,153.0,136.24,106.85
2018,8,19,8,45,4.0,173.0,2.2,18.0,176.0,157.4,123.48
2018,8,19,9,0,7.0,194.0,2.2,18.3,199.0,178.99,140.28
2018,8,19,9,15,11.0,216.0,2.25,18.5,224.0,202.63,158.63
2018,8,19,9,30,15.0,238.0,2.3,18.7,249.0,226.74,177.18
2018,8,19,9,45,18.0,259.0,2.35,18.95,272.5,249.54,194.48
2018,8,19,10,0,21.0,280.0,2.4,19.2,296.0,272.64,211.86
2018,8,19,10,15,26.5,302.0,2.45,19.35,323.5,310.07,240.24
2018,8,19,10,30,32.0,324.0,2.5,19.5,351.0,338.22,261.24
2018,8,19,10,45,42.0,350.5,2.55,19.65,386.5,375.39,289.06
2018,8,19,11,0,52.0,377.0,2.6,19.8,422.0,413.09,316.94
2018,8,19,11,15,45.5,374.5,2.65,19.9,414.5,405.69,310.79
2018,8,19,11,30,39.0,372.0,2.7,20.0,407.0,397.8,304.51
2018,8,19,11,45,36.0,369.0,2.8,20.1,401.5,392.46,300.38
2018,8,19,12,0,33.0,366.0,2.9,20.2,396.0,386.8,296.04
2018,8,19,12,15,33.5,367.0,2.95,20.2,397.5,388.42,297.34
2018,8,19,12,30,34.0,368.0,3.0,20.2,399.0,389.76,298.45
2018,8,19,12,45,34.0,364.0,3.1,20.25,394.5,385.28,295.26
2018,8,19,13,0,34.0,360.0,3.2,20.3,390.0,380.56,291.95
2018,8,19,13,15,33.0,351.5,3.25,20.25,380.5,370.12,284.4
2018,8,19,13,30,32.0,343.0,3.3,20.2,371.0,359.54,276.77
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,405.76,314.43
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,434.99,338.9
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,684.35,533.2
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,866.89,666.08
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,763.27,593.11
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,661.58,519.97
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,581.19,459.26
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,502.01,398.26
