Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,401.37,320.23
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,304.34,243.39
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,384.98,307.37
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,432.28,340.39
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,341.4,265.12
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,261.71,198.49
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,179.76,133.41
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,121.39,90.61
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,97.16,67.19
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,64.46,39.14
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,33.07,22.62
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,24.37,10.94
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,14.1,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,16.37,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,25.09,13.9
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,43.07,25.7
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,85.23,50.76
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,75.4,48.31
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,41.74,27.47
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,37.19,25.14
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,27.31,17.62
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,34.4,23.54
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,41.5,29.39
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,53.49,39.27
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,65.5,49.05
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,76.21,57.65
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,86.97,66.22
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,106.85,82.16
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,126.88,98.05
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,140.03,108.32
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,153.34,118.69
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,171.37,132.82
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,189.63,147.05
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,239.39,185.8
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,289.93,224.51
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,328.85,254.08
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,356.04,274.6
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,362.1,279.08
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,367.97,283.53
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,379.65,292.48
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,391.07,301.25
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,395.64,304.89
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,399.88,308.37
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,422.49,326.18
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,444.31,343.3
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,488.65,379.11
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,515.54,401.7
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,709.99,554.28
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,849.58,657.57
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,805.83,627.04
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,764.74,599.4
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,713.12,562.64
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,660.23,522.93
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,590.56,470.15
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,523.15,417.59
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,476.24,379.17
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,426.73,336.99
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,363.24,282.52
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,300.81,227.5
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,238.35,172.04
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,180.54,121.0
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,116.29,70.83
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,67.5,38.24
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,22.46,13.54
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,8.12,0.0
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,4.09,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,11.82,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,17.06,7.41
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,34.84,20.7
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,68.72,43.12
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,67.74,45.5
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,54.0,38.13
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,53.58,39.19
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,49.45,36.44
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,58.78,44.16
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,68.13,51.78
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,84.66,65.26
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,101.32,78.67
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,121.13,94.51
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,141.14,110.31
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,163.59,127.96
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,186.45,145.75
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,228.79,178.8
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,272.03,212.0
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,293.96,228.36
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,328.33,254.1
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,375.72,289.73
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,423.94,325.44
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,434.07,332.41
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,443.93,339.41
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,430.65,329.22
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,416.94,318.83
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,407.41,311.76
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,397.61,304.47
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,395.61,303.34
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,393.34,301.99
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,403.62,310.17
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,413.34,317.9
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,465.56,358.94
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,500.63,386.79
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,665.72,514.0
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,793.27,609.41
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,747.96,576.64
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,698.69,541.93
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,647.96,505.34
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,597.12,467.88
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,540.44,425.81
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,485.39,383.85
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,426.0,337.14
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,369.86,291.92
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,307.95,241.32
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,255.23,197.26
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,201.61,152.22
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,153.27,111.84
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,106.09,73.89
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,65.83,43.58
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,34.09,23.2
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,17.19,3.73
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,10.01,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,13.64,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,22.64,11.26
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,44.17,28.63
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,79.94,53.6
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,72.42,50.51
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,51.85,37.09
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,51.31,37.49
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,48.56,35.59
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,53.01,39.18
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,57.46,42.73
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,62.37,46.61
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,67.28,50.46
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,77.1,58.31
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,86.97,66.12
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,105.96,81.27
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,125.1,96.36
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,143.23,110.58
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,161.62,124.89
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,171.93,132.74
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,182.34,140.67
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,224.58,173.4
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,267.42,206.07
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,277.34,213.32
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,287.22,220.67
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,307.17,235.72
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,341.44,261.41
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,407.59,311.65
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,473.69,360.9
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,631.6,479.53
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,768.45,578.82
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,883.11,663.33
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,976.5,727.32
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,949.51,710.16
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,919.25,691.82
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,882.56,668.68
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,843.23,643.49
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,798.07,613.92
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,750.95,582.54
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,698.73,545.01
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,646.83,506.69
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,589.42,464.14
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,532.14,420.27
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,470.6,371.38
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,410.69,322.22
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,347.21,268.95
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,287.23,217.22
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,226.28,164.56
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,171.37,117.49
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,114.85,72.27
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,69.84,40.84
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,31.51,20.86
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,19.71,2.97
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,11.37,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,15.01,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,24.28,11.95
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,45.38,28.26
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,86.0,54.76
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,95.17,67.13
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,85.89,65.15
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,93.28,72.54
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,95.69,75.1
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,112.64,88.87
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,129.77,102.57
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,146.98,116.21
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,164.61,130.06
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,184.02,145.2
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,203.81,160.5
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,229.15,180.13
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,255.03,199.98
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,292.73,228.74
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,322.29,250.87
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,348.3,270.31
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,374.65,289.88
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,412.82,318.35
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,451.56,346.87
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,469.27,359.76
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,486.88,372.66
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,649.32,494.8
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,796.1,600.64
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,869.81,653.26
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,941.58,704.27
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,933.34,698.79
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,922.12,692.07
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,902.58,679.91
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,878.36,664.56
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,853.66,648.63
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,826.62,630.92
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,809.31,620.46
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,786.22,605.72
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,741.38,574.87
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,692.12,540.37
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,640.72,502.82
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,589.3,464.5
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,535.49,424.39
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,482.48,383.7
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,425.71,338.66
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,370.8,293.86
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,313.4,246.06
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,259.43,200.15
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,204.25,153.18
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,152.55,109.48
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,105.01,71.15
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,64.71,41.37
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,32.59,21.6
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,17.13,0.0
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,9.55,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,15.01,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,24.85,11.82
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,45.33,28.42
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,84.9,54.7
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,94.94,67.63
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,87.55,66.89
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,99.65,78.22
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,106.8,84.67
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,130.37,103.87
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,154.99,123.76
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,198.69,158.98
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,241.25,192.82
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,283.2,225.73
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,327.2,259.78
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,355.26,280.76
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,383.55,301.71
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,412.42,323.02
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,453.35,353.08
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,539.19,418.77
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,642.88,495.55
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,766.67,586.75
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,886.45,672.44
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,921.9,696.51
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,955.22,719.73
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,964.95,725.76
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,971.53,729.93
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,968.9,729.0
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,963.1,726.01
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,970.27,732.42
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,973.57,735.47
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,956.32,724.86
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,935.96,712.28
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,904.45,692.06
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,870.62,669.58
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,835.24,645.97
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,797.79,620.62
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,751.59,588.19
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,704.38,554.42
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,653.15,516.46
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,598.03,474.9
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,542.09,432.48
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,487.25,389.75
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,428.48,342.48
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,372.15,296.03
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,313.34,246.66
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,258.42,199.67
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,202.94,152.19
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,152.95,109.77
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,103.25,69.63
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,62.82,39.84
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,31.08,20.12
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,15.56,0.0
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,14.1,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,22.81,9.76
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,42.69,24.92
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,85.15,51.23
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,83.8,56.0
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,59.16,42.4
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,58.05,42.98
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,53.0,39.5
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,63.22,47.94
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,73.47,56.28
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,93.69,72.77
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,114.07,89.15
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,134.2,105.1
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,154.61,121.08
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,175.47,137.34
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,196.7,153.74
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,204.54,159.39
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,212.42,165.08
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,228.22,177.07
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,244.17,189.09
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,277.79,214.61
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,325.06,250.06
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,335.94,257.85
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,346.7,265.72
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,357.3,273.48
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,367.74,281.14
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,402.87,307.91
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,437.8,334.3
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,442.2,337.79
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,446.15,341.14
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,436.58,334.71
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,426.74,328.11
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,464.36,358.83
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,484.54,376.36
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,681.07,530.21
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,834.79,645.86
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,788.77,614.33
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,741.23,581.29
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,688.31,542.42
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,634.74,502.21
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,575.81,458.32
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,517.64,413.5
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,455.89,363.73
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,396.44,314.41
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,330.68,258.92
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,272.68,208.69
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,213.11,157.12
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,159.71,111.41
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,107.41,69.59
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,64.13,38.82
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,29.63,18.62
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,15.78,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,9.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,12.73,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,20.48,7.46
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,35.97,19.35
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,71.02,41.09
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,72.42,46.45
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,58.58,40.32
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,53.86,38.88
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,40.58,29.02
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,48.12,35.3
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,55.68,41.49
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,74.37,56.9
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,93.25,72.24
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,121.13,94.76
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,149.39,117.25
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,188.68,148.43
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,229.05,179.97
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,330.8,260.14
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,441.52,344.33
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,650.45,504.37
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,855.63,651.56
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,936.73,704.18
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,1014.83,754.99
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,1029.58,764.57
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,1040.11,772.12
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,1053.27,781.04
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,1062.62,787.54
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,1065.05,790.27
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,1063.51,790.52
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,1052.64,784.43
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,1037.94,775.94
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,1018.46,764.67
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,995.37,750.93
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,966.33,733.17
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,934.0,713.01
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,896.48,689.02
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,856.23,662.84
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,809.28,631.87
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,765.39,602.7
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,712.21,564.64
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,657.85,523.46
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,598.46,478.51
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,539.12,432.02
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,475.46,380.16
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,412.91,327.52
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,348.17,271.57
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,286.82,217.18
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,223.88,161.5
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,166.74,111.54
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,110.12,66.12
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,63.37,34.28
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,26.33,15.59
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,15.06,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,8.64,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,14.1,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,22.84,7.9
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,42.64,24.86
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,83.01,50.46
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,80.01,52.23
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,61.39,42.17
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,54.78,39.35
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,40.58,28.87
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,54.78,40.72
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,69.01,52.43
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,83.34,64.07
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,97.79,75.67
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,111.73,86.74
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,125.8,97.81
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,142.57,111.01
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,159.56,124.28
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,148.81,115.3
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,138.01,106.38
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,140.89,108.47
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,143.79,110.58
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,197.82,153.19
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,252.86,195.79
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,252.24,194.97
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,251.55,194.3
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,265.18,204.76
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,278.79,215.15
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,322.29,248.41
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,353.08,271.72
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,393.13,302.44
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,432.68,332.5
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,439.06,338.09
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,444.48,343.15
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,462.53,359.65
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,474.74,371.65
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,666.14,520.76
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,812.62,628.67
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,769.33,598.46
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,723.92,567.72
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,672.36,530.2
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,619.97,490.84
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,564.96,449.24
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,508.73,405.34
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,449.34,357.34
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,390.85,308.43
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,329.54,255.83
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,271.16,204.38
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,211.25,151.72
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,157.0,104.58
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,103.33,61.81
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,59.16,31.85
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,25.08,14.11
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,16.37,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,8.19,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,13.64,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,22.1,6.31
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,41.6,23.14
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,83.49,48.94
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,80.75,51.5
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,60.58,40.86
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,50.93,35.87
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,30.84,20.62
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,46.35,33.66
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,61.9,46.56
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,91.02,70.54
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,120.55,94.47
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,149.72,117.82
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,179.56,141.41
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,190.96,150.01
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,202.46,158.68
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,189.58,147.99
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,176.58,137.29
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,204.26,158.98
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,232.3,180.66
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,271.12,210.58
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,324.09,250.93
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,332.43,256.86
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,340.65,262.87
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,359.4,276.84
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,378.06,290.64
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,391.38,300.65
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,404.46,310.49
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,420.15,322.64
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,435.36,334.44
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,458.64,352.51
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,480.83,369.68
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,538.32,414.95
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,589.57,454.82
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,745.89,576.06
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,848.34,650.09
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,803.56,619.2
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,756.44,587.52
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,704.22,551.64
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,650.63,512.35
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,593.61,469.39
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,536.09,424.57
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,476.09,376.06
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,415.05,325.03
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,350.61,269.65
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,288.82,214.98
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,225.14,158.72
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,166.95,107.89
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,107.34,60.45
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,58.77,28.47
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,22.1,11.22
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,15.46,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,3.18,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,5.97,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,11.05,2.66
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,18.71,8.29
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,25.82,14.88
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,30.53,19.6
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,42.91,30.57
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,53.0,39.26
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,70.81,54.02
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,88.78,68.7
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,111.99,87.45
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,135.51,106.21
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,155.66,122.05
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,176.18,138.04
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,172.63,134.67
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,168.95,131.29
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,151.25,116.86
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,133.54,102.47
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,123.55,94.32
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,113.59,86.22
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,165.78,127.62
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,218.96,169.05
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,361.0,279.04
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,512.55,391.49
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,607.99,462.27
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,719.5,542.65
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,876.46,658.41
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,1012.31,750.9
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,1016.82,752.65
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,1028.93,760.8
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,1009.19,748.67
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,985.81,734.45
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,957.02,716.2
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,924.93,695.72
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,887.64,671.39
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,847.62,645.07
