Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,0,724.0,70.0,3.5,16.7,341.0,453.3,366.32
2018,9,28,16,15,684.5,65.0,3.5,16.45,291.0,386.5,309.74
2018,9,28,16,30,645.0,60.0,3.5,16.2,241.0,323.71,254.61
2018,9,28,16,45,581.5,54.0,3.5,15.95,191.5,255.06,193.82
2018,9,28,17,0,518.0,48.0,3.5,15.7,142.0,193.49,138.53
2018,9,28,17,15,411.0,38.5,3.45,15.45,98.0,127.34,82.25
2018,9,28,17,30,304.0,29.0,3.4,15.2,54.0,74.14,35.16
2018,9,28,17,45,163.5,16.5,3.3,14.95,28.5,26.08,0.0
2018,9,28,18,0,23.0,4.0,3.2,14.7,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.15,14.65,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,14.6,3.0,0.0,0.0
2018,9,29,6,15,60.0,13.0,3.0,15.0,16.5,15.97,0.0
2018,9,29,6,30,97.0,22.0,3.2,15.4,30.0,38.71,17.7
2018,9,29,6,45,92.0,38.0,3.35,15.8,50.0,58.75,39.02
2018,9,29,7,0,87.0,54.0,3.5,16.2,70.0,76.6,55.84
2018,9,29,7,15,72.0,70.5,3.45,16.5,86.5,93.88,72.08
2018,9,29,7,30,57.0,87.0,3.4,16.8,103.0,104.26,81.86
2018,9,29,7,45,103.0,113.5,3.35,17.05,149.0,160.81,129.24
2018,9,29,8,0,149.0,140.0,3.3,17.3,195.0,217.84,176.59
2018,9,29,8,15,160.0,165.0,3.25,17.55,231.5,258.83,210.01
2018,9,29,8,30,171.0,190.0,3.2,17.8,268.0,300.89,243.62
2018,9,29,8,45,348.0,169.0,3.15,18.05,348.5,415.39,336.65
2018,9,29,9,0,525.0,148.0,3.1,18.3,429.0,549.81,442.07
2018,9,29,9,15,553.5,154.0,3.15,18.5,470.5,609.96,486.53
2018,9,29,9,30,582.0,160.0,3.2,18.7,512.0,664.56,526.52
2018,9,29,9,45,488.0,207.0,3.2,18.9,513.5,653.86,515.0
2018,9,29,10,0,394.0,254.0,3.2,19.1,515.0,625.66,490.96
2018,9,29,10,15,618.0,183.5,3.25,19.25,612.0,788.72,614.0
2018,9,29,10,30,842.0,113.0,3.3,19.4,709.0,932.52,712.78
2018,9,29,10,45,738.5,157.5,3.35,19.55,690.5,909.32,694.64
2018,9,29,11,0,635.0,202.0,3.4,19.7,672.0,872.29,668.36
2018,9,29,11,15,541.0,245.5,3.45,19.75,650.5,830.0,636.7
2018,9,29,11,30,447.0,289.0,3.5,19.8,629.0,789.41,605.31
2018,9,29,11,45,647.5,206.0,3.55,19.85,701.5,911.61,696.1
2018,9,29,12,0,848.0,123.0,3.6,19.9,774.0,1016.33,766.87
2018,9,29,12,15,809.0,139.0,3.65,19.95,757.0,993.12,750.54
2018,9,29,12,30,770.0,155.0,3.7,20.0,740.0,965.93,732.63
2018,9,29,12,45,645.5,201.0,3.75,20.05,686.0,891.7,682.12
2018,9,29,13,0,521.0,247.0,3.8,20.1,632.0,802.7,618.13
2018,9,29,13,15,594.5,213.0,3.8,20.05,641.5,830.93,641.34
2018,9,29,13,30,668.0,179.0,3.8,20.0,651.0,848.21,654.9
2018,9,29,13,45,774.0,133.0,3.8,19.95,659.5,868.42,670.11
2018,9,29,14,0,880.0,87.0,3.8,19.9,668.0,876.42,676.85
2018,9,29,14,15,858.5,88.5,3.8,19.8,631.0,829.13,644.74
2018,9,29,14,30,837.0,90.0,3.8,19.7,594.0,786.72,616.18
2018,9,29,14,45,832.0,85.0,3.8,19.6,557.5,741.11,584.91
2018,9,29,15,0,827.0,80.0,3.8,19.5,521.0,693.21,551.53
2018,9,29,15,15,697.0,101.0,3.8,19.5,450.5,591.2,473.87
2018,9,29,15,30,567.0,122.0,3.8,19.5,380.0,496.4,399.38
2018,9,29,15,45,437.5,127.0,3.7,19.15,312.5,391.58,316.17
2018,9,29,16,0,308.0,132.0,3.6,18.8,245.0,296.61,239.21
2018,9,29,16,15,460.0,96.5,3.55,18.55,237.0,315.72,252.48
2018,9,29,16,30,612.0,61.0,3.5,18.3,229.0,311.2,243.03
2018,9,29,16,45,561.0,53.5,3.45,18.05,182.5,247.09,186.03
2018,9,29,17,0,510.0,46.0,3.4,17.8,136.0,188.63,133.39
2018,9,29,17,15,401.0,37.0,3.3,17.5,93.0,123.33,78.33
2018,9,29,17,30,292.0,28.0,3.2,17.2,50.0,70.59,30.23
2018,9,29,17,45,156.5,15.5,3.1,16.85,26.0,24.48,0.0
2018,9,29,18,0,21.0,3.0,3.0,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.9,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.55,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,9,30,6,15,123.5,15.5,1.15,15.85,24.5,22.79,0.0
2018,9,30,6,30,233.0,29.0,1.2,16.1,47.0,64.47,29.07
2018,9,30,6,45,346.5,39.5,1.25,16.35,89.5,116.76,75.74
2018,9,30,7,0,460.0,50.0,1.3,16.6,132.0,181.76,129.96
2018,9,30,7,15,530.0,57.5,1.3,16.9,181.0,243.57,184.02
2018,9,30,7,30,600.0,65.0,1.3,17.2,230.0,313.36,244.08
2018,9,30,7,45,647.0,69.5,1.25,17.5,280.0,377.14,298.15
2018,9,30,8,0,694.0,74.0,1.2,17.8,330.0,445.14,353.54
2018,9,30,8,15,725.5,77.5,1.2,18.15,377.5,505.96,401.6
2018,9,30,8,30,757.0,81.0,1.2,18.5,425.0,569.5,449.86
2018,9,30,8,45,780.0,84.0,1.2,18.85,470.0,628.01,492.66
2018,9,30,9,0,803.0,87.0,1.2,19.2,515.0,686.48,533.46
2018,9,30,9,15,783.0,101.0,1.25,19.45,544.0,724.24,558.08
2018,9,30,9,30,763.0,115.0,1.3,19.7,573.0,757.47,579.5
2018,9,30,9,45,813.0,104.5,1.35,19.9,617.5,818.21,619.71
2018,9,30,10,0,863.0,94.0,1.4,20.1,662.0,871.18,653.7
2018,9,30,10,15,850.0,104.5,1.5,20.25,683.0,906.76,676.62
2018,9,30,10,30,837.0,115.0,1.6,20.4,704.0,930.4,691.8
2018,9,30,10,45,813.5,129.5,1.7,20.55,715.0,944.26,700.74
2018,9,30,11,0,790.0,144.0,1.8,20.7,726.0,953.36,706.76
2018,9,30,11,15,805.5,140.0,1.85,20.75,741.5,976.58,721.85
2018,9,30,11,30,821.0,136.0,1.9,20.8,757.0,996.54,734.72
2018,9,30,11,45,697.0,193.0,1.95,20.85,722.0,947.48,702.62
2018,9,30,12,0,573.0,250.0,2.0,20.9,687.0,878.93,656.34
2018,9,30,12,15,477.5,281.5,2.05,20.85,644.5,815.51,612.21
2018,9,30,12,30,382.0,313.0,2.1,20.8,602.0,733.44,554.57
2018,9,30,12,45,274.0,328.5,2.15,20.75,534.0,639.25,486.72
2018,9,30,13,0,166.0,344.0,2.2,20.7,466.0,529.03,405.58
2018,9,30,13,15,114.5,314.0,2.25,20.5,397.0,442.85,342.33
2018,9,30,13,30,63.0,284.0,2.3,20.3,328.0,342.59,266.56
2018,9,30,13,45,125.0,291.5,2.35,20.1,374.5,420.94,328.92
2018,9,30,14,0,187.0,299.0,2.4,19.9,421.0,479.16,374.64
2018,9,30,14,15,207.5,281.0,2.45,19.75,410.0,469.6,368.72
2018,9,30,14,30,228.0,263.0,2.5,19.6,399.0,457.92,361.47
2018,9,30,14,45,188.0,245.5,2.5,19.45,352.5,398.75,316.32
2018,9,30,15,0,148.0,228.0,2.5,19.3,306.0,342.62,272.97
2018,9,30,15,15,91.0,189.0,2.5,19.3,235.5,245.24,195.97
2018,9,30,15,30,34.0,150.0,2.5,19.3,165.0,165.27,131.23
2018,9,30,15,45,17.5,126.0,2.45,19.05,133.5,124.59,98.24
2018,9,30,16,0,1.0,102.0,2.4,18.8,102.0,92.67,72.02
2018,9,30,16,15,0.5,90.5,2.25,18.6,90.5,81.94,63.28
2018,9,30,16,30,0.0,79.0,2.1,18.4,79.0,71.34,54.44
2018,9,30,16,45,0.0,61.5,1.95,18.25,61.5,55.21,40.76
2018,9,30,17,0,0.0,44.0,1.8,18.1,44.0,39.15,26.97
2018,9,30,17,15,9.5,30.5,1.65,17.85,31.0,29.84,18.18
2018,9,30,17,30,19.0,17.0,1.5,17.6,18.0,18.96,4.83
2018,9,30,17,45,19.0,10.0,1.4,17.4,10.0,10.33,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,1,6,0,2.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,2.0,5.0,1.55,15.55,5.0,4.69,0.0
2018,10,1,6,30,2.0,10.0,1.6,15.7,10.0,9.05,0.02
2018,10,1,6,45,1.0,18.5,1.65,15.85,18.5,16.47,7.84
2018,10,1,7,0,0.0,27.0,1.7,16.0,27.0,23.77,14.38
2018,10,1,7,15,0.0,38.5,1.7,16.35,38.5,33.94,23.19
2018,10,1,7,30,0.0,50.0,1.7,16.7,50.0,44.13,31.92
2018,10,1,7,45,4.0,77.5,1.7,17.0,79.0,71.04,54.59
2018,10,1,8,0,8.0,105.0,1.7,17.3,108.0,99.13,77.93
2018,10,1,8,15,10.0,111.0,1.7,17.75,115.0,105.91,83.24
2018,10,1,8,30,12.0,117.0,1.7,18.2,122.0,112.98,88.76
2018,10,1,8,45,9.5,120.0,1.7,18.6,124.5,114.43,89.52
2018,10,1,9,0,7.0,123.0,1.7,19.0,127.0,115.69,90.1
2018,10,1,9,15,35.0,184.5,1.7,19.35,205.5,205.8,162.87
2018,10,1,9,30,63.0,246.0,1.7,19.7,284.0,295.03,232.48
2018,10,1,9,45,49.0,250.0,1.7,20.0,280.5,289.47,226.66
2018,10,1,10,0,35.0,254.0,1.7,20.3,277.0,282.85,220.46
2018,10,1,10,15,62.5,270.5,1.7,20.55,313.5,326.47,254.25
2018,10,1,10,30,90.0,287.0,1.7,20.8,350.0,371.6,288.46
2018,10,1,10,45,60.5,278.5,1.75,21.05,321.5,336.0,259.97
2018,10,1,11,0,31.0,270.0,1.8,21.3,293.0,299.06,230.66
2018,10,1,11,15,27.5,271.5,1.9,21.35,292.0,297.64,229.51
2018,10,1,11,30,24.0,273.0,2.0,21.4,291.0,279.77,215.75
2018,10,1,11,45,27.0,282.5,2.1,21.5,303.0,309.46,238.43
2018,10,1,12,0,30.0,292.0,2.2,21.6,315.0,322.87,248.55
2018,10,1,12,15,69.0,318.0,2.3,21.55,370.0,390.61,301.1
2018,10,1,12,30,108.0,344.0,2.4,21.5,425.0,458.17,352.5
2018,10,1,12,45,127.0,343.5,2.5,21.4,437.5,493.16,378.94
2018,10,1,13,0,146.0,343.0,2.6,21.3,450.0,508.93,391.58
2018,10,1,13,15,283.0,301.5,2.5,21.2,501.0,607.15,467.6
2018,10,1,13,30,420.0,260.0,2.4,21.1,552.0,697.4,535.34
2018,10,1,13,45,503.5,224.5,2.35,21.0,561.5,721.36,554.45
2018,10,1,14,0,587.0,189.0,2.3,20.9,571.0,744.23,572.95
2018,10,1,14,15,416.5,220.5,2.15,20.75,484.5,607.15,471.21
2018,10,1,14,30,246.0,252.0,2.0,20.6,398.0,473.83,370.34
2018,10,1,14,45,286.0,221.0,1.9,20.45,379.5,458.65,361.38
2018,10,1,15,0,326.0,190.0,1.8,20.3,361.0,439.26,348.14
2018,10,1,15,15,406.0,159.0,1.8,20.3,352.5,453.76,360.53
2018,10,1,15,30,486.0,128.0,1.8,20.3,344.0,446.66,355.7
2018,10,1,15,45,385.5,130.5,1.55,20.0,289.5,365.55,291.18
2018,10,1,16,0,285.0,133.0,1.3,19.7,235.0,285.95,227.46
2018,10,1,16,15,351.0,103.5,1.2,19.5,209.5,274.01,216.37
2018,10,1,16,30,417.0,74.0,1.1,19.3,184.0,245.22,189.63
2018,10,1,16,45,319.0,65.0,1.0,19.1,138.5,177.36,132.9
2018,10,1,17,0,221.0,56.0,0.9,18.9,93.0,121.44,86.7
2018,10,1,17,15,151.5,40.0,0.85,18.7,61.0,72.57,46.4
2018,10,1,17,30,82.0,24.0,0.8,18.5,29.0,35.57,9.47
2018,10,1,17,45,49.5,13.5,0.75,18.25,15.5,15.43,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.0,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.95,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,16.9,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,10,2,6,15,31.5,14.0,1.55,17.05,15.0,15.03,0.0
2018,10,2,6,30,44.0,25.0,1.6,17.2,28.0,30.94,11.21
2018,10,2,6,45,78.5,44.0,1.65,17.35,55.0,60.78,40.59
2018,10,2,7,0,113.0,63.0,1.7,17.5,82.0,94.15,69.03
2018,10,2,7,15,106.0,66.5,1.75,17.75,89.5,101.74,77.39
2018,10,2,7,30,99.0,70.0,1.8,18.0,97.0,108.75,84.68
2018,10,2,7,45,96.5,97.5,1.85,18.3,128.0,142.11,113.08
2018,10,2,8,0,94.0,125.0,1.9,18.6,159.0,175.32,140.58
2018,10,2,8,15,77.0,132.5,1.95,18.95,163.0,170.72,136.67
2018,10,2,8,30,60.0,140.0,2.0,19.3,167.0,171.46,136.83
2018,10,2,8,45,63.0,169.5,2.1,19.65,200.5,206.79,164.9
2018,10,2,9,0,66.0,199.0,2.2,20.0,234.0,242.69,192.83
2018,10,2,9,15,53.5,212.5,2.3,20.3,242.0,249.96,197.55
2018,10,2,9,30,41.0,226.0,2.4,20.6,250.0,256.11,201.38
2018,10,2,9,45,80.5,241.5,2.5,20.9,292.5,307.16,241.76
2018,10,2,10,0,120.0,257.0,2.6,21.2,335.0,375.68,294.63
2018,10,2,10,15,147.0,285.5,2.65,21.4,385.0,435.62,339.6
2018,10,2,10,30,174.0,314.0,2.7,21.6,435.0,496.82,384.75
2018,10,2,10,45,243.5,317.5,2.75,21.85,492.0,588.64,452.71
2018,10,2,11,0,313.0,321.0,2.8,22.1,549.0,665.65,508.59
2018,10,2,11,15,216.5,321.5,2.85,22.2,480.5,557.82,428.01
2018,10,2,11,30,120.0,322.0,2.9,22.3,412.0,464.29,356.78
2018,10,2,11,45,70.5,284.5,2.95,22.45,337.5,355.79,274.71
2018,10,2,12,0,21.0,247.0,3.0,22.6,263.0,250.96,193.25
2018,10,2,12,15,68.5,232.5,3.05,22.6,284.0,297.94,231.77
2018,10,2,12,30,116.0,218.0,3.1,22.6,305.0,345.3,269.78
2018,10,2,12,45,275.0,248.5,3.15,22.6,449.5,551.19,428.0
2018,10,2,13,0,434.0,279.0,3.2,22.6,594.0,752.33,574.41
2018,10,2,13,15,388.0,284.5,3.25,22.5,560.5,688.41,527.75
2018,10,2,13,30,342.0,290.0,3.3,22.4,527.0,641.85,494.32
2018,10,2,13,45,288.0,288.0,3.3,22.3,482.0,580.61,449.44
2018,10,2,14,0,234.0,286.0,3.3,22.2,437.0,506.28,394.42
2018,10,2,14,15,179.0,272.0,3.35,22.0,384.0,436.44,341.93
2018,10,2,14,30,124.0,258.0,3.4,21.8,331.0,370.14,291.08
2018,10,2,14,45,200.5,221.5,3.4,21.6,329.5,382.31,303.61
2018,10,2,15,0,277.0,185.0,3.4,21.4,328.0,399.02,318.78
2018,10,2,15,15,284.0,173.0,3.4,21.4,308.5,376.36,301.32
2018,10,2,15,30,291.0,161.0,3.4,21.4,289.0,352.32,282.46
2018,10,2,15,45,158.5,138.5,3.3,20.9,207.0,229.69,184.0
2018,10,2,16,0,26.0,116.0,3.2,20.4,125.0,124.16,97.58
2018,10,2,16,15,112.5,87.5,3.05,20.1,118.0,137.73,108.69
2018,10,2,16,30,199.0,59.0,2.9,19.8,111.0,145.77,113.15
2018,10,2,16,45,326.5,51.0,2.8,19.5,113.5,164.29,122.79
2018,10,2,17,0,454.0,43.0,2.7,19.2,116.0,169.19,117.77
2018,10,2,17,15,332.5,33.0,2.5,18.9,76.0,104.77,64.24
2018,10,2,17,30,211.0,23.0,2.3,18.6,36.0,52.98,8.68
2018,10,2,17,45,105.5,11.5,2.15,18.3,18.0,17.06,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,1.2,17.35,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,1.2,17.4,2.0,0.0,0.0
2018,10,3,6,15,57.0,6.0,1.25,17.55,9.0,9.69,0.0
2018,10,3,6,30,96.0,9.0,1.3,17.7,16.0,25.59,5.4
2018,10,3,6,45,175.0,15.0,1.35,17.8,40.0,56.77,33.52
2018,10,3,7,0,254.0,21.0,1.4,17.9,64.0,96.61,66.66
2018,10,3,7,15,137.5,20.5,1.5,18.05,45.0,73.7,53.44
2018,10,3,7,30,21.0,20.0,1.6,18.2,26.0,27.69,17.62
2018,10,3,7,45,10.5,31.5,1.65,18.3,34.5,33.04,22.38
2018,10,3,8,0,0.0,43.0,1.7,18.4,43.0,37.92,26.45
2018,10,3,8,15,0.0,44.5,1.75,18.6,44.5,39.26,27.47
2018,10,3,8,30,0.0,46.0,1.8,18.8,46.0,40.6,28.48
2018,10,3,8,45,0.0,58.0,1.9,18.95,58.0,51.25,37.23
2018,10,3,9,0,0.0,70.0,2.0,19.1,70.0,61.92,45.91
2018,10,3,9,15,6.0,126.0,2.0,19.25,129.5,117.99,91.8
2018,10,3,9,30,12.0,182.0,2.0,19.4,189.0,176.98,139.02
2018,10,3,9,45,24.0,207.5,2.0,19.6,222.5,223.54,175.72
2018,10,3,10,0,36.0,233.0,2.0,19.8,256.0,261.83,205.43
2018,10,3,10,15,187.5,259.5,1.95,19.95,388.0,444.03,348.64
2018,10,3,10,30,339.0,286.0,1.9,20.1,520.0,636.71,490.86
2018,10,3,10,45,238.5,296.0,1.9,20.25,463.0,560.36,431.11
2018,10,3,11,0,138.0,306.0,1.9,20.4,406.0,461.06,355.67
2018,10,3,11,15,76.0,269.5,1.9,20.4,324.5,344.16,267.12
2018,10,3,11,30,14.0,233.0,1.9,20.4,243.0,230.07,177.84
2018,10,3,11,45,15.0,240.0,1.9,20.45,251.0,238.08,184.36
2018,10,3,12,0,16.0,247.0,1.9,20.5,259.0,246.09,190.49
2018,10,3,12,15,82.0,273.5,2.0,20.45,334.5,355.66,277.01
2018,10,3,12,30,148.0,300.0,2.1,20.4,410.0,467.86,362.65
2018,10,3,12,45,146.0,315.5,2.15,20.3,422.5,481.42,372.12
2018,10,3,13,0,144.0,331.0,2.2,20.2,435.0,494.46,381.84
2018,10,3,13,15,184.0,318.5,2.2,20.15,447.5,515.4,398.97
2018,10,3,13,30,224.0,306.0,2.2,20.1,460.0,533.88,414.18
2018,10,3,13,45,454.0,223.5,2.25,20.0,519.5,675.22,523.89
2018,10,3,14,0,684.0,141.0,2.3,19.9,579.0,775.79,599.29
2018,10,3,14,15,726.0,116.0,2.25,19.85,558.5,756.63,585.76
2018,10,3,14,30,768.0,91.0,2.2,19.8,538.0,729.09,567.34
2018,10,3,14,45,593.0,127.0,2.2,19.75,457.5,607.41,479.21
2018,10,3,15,0,418.0,163.0,2.2,19.7,377.0,487.52,387.69
2018,10,3,15,15,512.5,127.0,2.2,19.7,366.0,488.46,390.66
2018,10,3,15,30,607.0,91.0,2.2,19.7,355.0,484.62,388.1
2018,10,3,15,45,651.0,76.0,2.15,19.6,329.0,457.74,366.03
2018,10,3,16,0,695.0,61.0,2.1,19.5,303.0,423.74,337.0
2018,10,3,16,15,654.0,56.0,2.1,19.35,255.0,358.35,282.04
2018,10,3,16,30,613.0,51.0,2.1,19.2,207.0,296.54,228.33
2018,10,3,16,45,544.5,45.0,2.05,19.05,160.0,229.68,169.85
2018,10,3,17,0,476.0,39.0,2.0,18.9,113.0,170.01,117.18
2018,10,3,17,15,352.0,30.0,1.95,18.65,73.5,105.07,63.02
2018,10,3,17,30,228.0,21.0,1.9,18.4,34.0,52.51,0.0
2018,10,3,17,45,114.0,10.5,1.8,18.1,17.0,16.56,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.5,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,10,4,6,15,77.5,8.0,1.6,16.3,12.0,13.13,0.0
2018,10,4,6,30,138.0,13.0,1.7,16.5,22.0,36.38,8.2
2018,10,4,6,45,208.5,21.0,1.8,16.65,48.5,71.58,44.13
2018,10,4,7,0,279.0,29.0,1.9,16.8,75.0,113.64,80.12
2018,10,4,7,15,213.5,27.0,1.9,16.9,69.5,107.46,80.23
2018,10,4,7,30,148.0,25.0,1.9,17.0,64.0,89.1,68.2
2018,10,4,7,45,74.0,44.0,1.95,17.15,63.5,81.12,63.01
2018,10,4,8,0,0.0,63.0,2.0,17.3,63.0,55.66,41.51
2018,10,4,8,15,1.0,78.0,2.05,17.5,78.5,69.69,53.18
2018,10,4,8,30,2.0,93.0,2.1,17.7,94.0,84.18,65.04
2018,10,4,8,45,10.5,138.5,2.15,17.85,144.0,133.23,105.39
2018,10,4,9,0,19.0,184.0,2.2,18.0,194.0,184.33,146.6
2018,10,4,9,15,25.0,194.0,2.3,18.1,208.0,199.06,158.13
2018,10,4,9,30,31.0,204.0,2.4,18.2,222.0,225.19,178.76
2018,10,4,9,45,50.0,238.5,2.5,18.35,269.5,279.08,221.36
2018,10,4,10,0,69.0,273.0,2.6,18.5,317.0,334.82,264.64
2018,10,4,10,15,51.5,266.0,2.75,18.55,299.5,312.9,246.63
2018,10,4,10,30,34.0,259.0,2.9,18.6,282.0,290.02,228.08
2018,10,4,10,45,33.0,269.0,3.05,18.65,292.0,300.56,236.07
2018,10,4,11,0,32.0,279.0,3.2,18.7,302.0,311.0,243.91
2018,10,4,11,15,57.0,301.0,3.35,18.7,343.0,360.3,282.78
2018,10,4,11,30,82.0,323.0,3.5,18.7,384.0,410.28,321.66
2018,10,4,11,45,109.0,331.0,3.6,18.75,412.0,465.22,363.86
2018,10,4,12,0,136.0,339.0,3.7,18.8,440.0,501.64,391.94
2018,10,4,12,15,137.0,336.0,3.85,18.75,437.5,498.85,390.13
2018,10,4,12,30,138.0,333.0,4.0,18.7,435.0,495.4,388.05
2018,10,4,12,45,109.5,328.0,4.2,18.7,408.0,459.97,360.78
2018,10,4,13,0,81.0,323.0,4.4,18.7,381.0,407.35,320.49
2018,10,4,13,15,126.0,320.0,4.5,18.6,407.5,462.39,364.86
2018,10,4,13,30,171.0,317.0,4.6,18.5,434.0,497.51,393.6
2018,10,4,13,45,264.5,275.5,4.7,18.4,447.5,545.93,434.24
2018,10,4,14,0,358.0,234.0,4.8,18.3,461.0,571.45,457.4
2018,10,4,14,15,587.5,161.0,4.75,18.2,510.0,690.96,553.45
2018,10,4,14,30,817.0,88.0,4.7,18.1,559.0,763.49,609.05
2018,10,4,14,45,803.5,84.5,4.7,18.0,520.5,713.89,573.24
2018,10,4,15,0,790.0,81.0,4.7,17.9,482.0,662.83,536.49
2018,10,4,15,15,766.5,78.0,4.7,17.9,438.0,604.62,491.57
2018,10,4,15,30,743.0,75.0,4.7,17.9,394.0,546.51,445.24
2018,10,4,15,45,714.5,70.5,4.55,17.6,347.5,484.45,394.56
2018,10,4,16,0,686.0,66.0,4.4,17.3,301.0,423.76,343.44
2018,10,4,16,15,645.0,60.0,4.4,17.1,253.0,358.72,287.35
2018,10,4,16,30,604.0,54.0,4.4,16.9,205.0,296.35,231.83
2018,10,4,16,45,532.0,47.5,4.4,16.7,158.0,227.76,170.82
2018,10,4,17,0,460.0,41.0,4.4,16.5,111.0,167.45,116.83
2018,10,4,17,15,330.5,31.5,4.4,16.25,71.5,102.11,61.37
2018,10,4,17,30,201.0,22.0,4.4,16.0,32.0,49.3,0.0
2018,10,4,17,45,100.5,11.0,4.4,15.8,16.0,16.09,0.0
2018,10,4,18,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,6,15,136.0,12.0,3.1,14.15,20.5,21.38,0.0
2018,10,5,6,30,272.0,24.0,3.1,14.5,41.0,66.4,15.04
2018,10,5,6,45,401.5,32.5,3.1,14.85,84.0,124.1,78.84
2018,10,5,7,0,531.0,41.0,3.1,15.2,127.0,195.04,139.45
2018,10,5,7,15,600.5,46.0,2.9,15.4,176.0,257.45,195.87
2018,10,5,7,30,670.0,51.0,2.7,15.6,225.0,328.58,258.96
2018,10,5,7,45,712.5,55.0,2.55,15.8,275.0,393.61,315.95
2018,10,5,8,0,755.0,59.0,2.4,16.0,325.0,462.16,373.62
2018,10,5,8,15,770.0,65.0,2.35,16.25,369.5,520.58,421.34
2018,10,5,8,30,785.0,71.0,2.3,16.5,414.0,578.77,466.99
2018,10,5,8,45,791.5,77.5,2.3,16.75,454.5,631.3,506.86
2018,10,5,9,0,798.0,84.0,2.3,17.0,495.0,682.18,543.51
2018,10,5,9,15,778.5,97.0,2.3,17.25,523.5,718.74,567.95
2018,10,5,9,30,759.0,110.0,2.3,17.5,552.0,750.86,588.98
2018,10,5,9,45,756.5,119.0,2.35,17.75,581.0,788.57,614.17
2018,10,5,10,0,754.0,128.0,2.4,18.0,610.0,827.87,640.21
2018,10,5,10,15,833.0,104.5,2.4,18.25,657.0,892.31,682.97
2018,10,5,10,30,912.0,81.0,2.4,18.5,704.0,952.38,721.71
2018,10,5,10,45,916.0,82.0,2.35,18.75,723.0,978.07,736.33
2018,10,5,11,0,920.0,83.0,2.3,19.0,742.0,1000.15,748.84
2018,10,5,11,15,869.0,107.0,2.25,19.2,737.0,990.81,740.74
2018,10,5,11,30,818.0,131.0,2.2,19.4,732.0,987.04,736.86
2018,10,5,11,45,861.5,112.5,2.2,19.6,748.0,1003.43,746.94
2018,10,5,12,0,905.0,94.0,2.2,19.8,764.0,1027.28,761.79
2018,10,5,12,15,813.0,132.5,2.35,19.85,731.5,987.58,737.05
2018,10,5,12,30,721.0,171.0,2.5,19.9,699.0,940.15,707.36
2018,10,5,12,45,603.0,212.0,2.6,19.95,648.5,859.6,653.74
2018,10,5,13,0,485.0,253.0,2.7,20.0,598.0,773.56,592.43
2018,10,5,13,15,641.5,187.5,3.0,20.0,630.0,846.53,650.15
2018,10,5,13,30,798.0,122.0,3.3,20.0,662.0,896.39,687.06
2018,10,5,13,45,839.5,101.0,3.55,20.0,648.5,886.64,682.39
2018,10,5,14,0,881.0,80.0,3.8,20.0,635.0,863.12,668.43
2018,10,5,14,15,868.5,78.5,4.0,19.9,600.5,819.7,640.12
2018,10,5,14,30,856.0,77.0,4.2,19.8,566.0,774.09,609.8
2018,10,5,14,45,839.5,74.5,4.35,19.65,526.0,722.4,574.37
2018,10,5,15,0,823.0,72.0,4.5,19.5,486.0,669.43,537.51
2018,10,5,15,15,800.5,69.5,4.5,19.5,441.5,615.97,497.05
2018,10,5,15,30,778.0,67.0,4.5,19.5,397.0,557.45,450.76
2018,10,5,15,45,745.0,63.5,4.8,19.1,348.5,492.31,399.15
2018,10,5,16,0,712.0,60.0,5.1,18.7,300.0,428.97,346.79
2018,10,5,16,15,662.5,55.5,5.2,18.4,250.5,359.57,287.22
2018,10,5,16,30,613.0,51.0,5.3,18.1,201.0,294.69,229.68
2018,10,5,16,45,535.0,45.0,5.4,17.75,153.5,225.3,168.1
2018,10,5,17,0,457.0,39.0,5.5,17.4,106.0,164.06,113.55
2018,10,5,17,15,319.0,29.5,5.55,17.05,67.0,97.67,57.1
2018,10,5,17,30,181.0,20.0,5.6,16.7,28.0,44.4,0.0
2018,10,5,17,45,90.5,10.0,5.65,16.4,14.0,14.49,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.1,15.2,19.0,20.29,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.5,38.0,63.41,8.9
2018,10,6,6,45,393.5,29.5,4.35,15.8,79.5,120.03,75.3
2018,10,6,7,0,524.0,37.0,4.5,16.1,121.0,188.67,134.21
2018,10,6,7,15,397.0,38.0,4.55,16.35,114.5,182.53,138.86
2018,10,6,7,30,270.0,39.0,4.6,16.6,108.0,158.89,125.37
2018,10,6,7,45,135.0,55.0,4.6,16.9,89.5,121.11,96.59
2018,10,6,8,0,0.0,71.0,4.6,17.2,71.0,62.9,47.62
2018,10,6,8,15,0.0,74.0,4.65,17.45,74.0,65.45,49.63
2018,10,6,8,30,0.0,77.0,4.7,17.7,77.0,68.12,51.68
2018,10,6,8,45,5.5,121.0,4.8,18.0,124.0,113.09,88.91
2018,10,6,9,0,11.0,165.0,4.9,18.3,171.0,159.94,127.07
2018,10,6,9,15,47.0,195.5,4.9,18.5,222.5,228.18,182.95
2018,10,6,9,30,83.0,226.0,4.9,18.7,274.0,291.48,233.96
2018,10,6,9,45,131.0,239.5,4.95,18.9,320.5,363.22,291.3
2018,10,6,10,0,179.0,253.0,5.0,19.1,367.0,424.81,339.94
2018,10,6,10,15,353.0,234.5,5.1,19.25,470.5,583.19,465.56
2018,10,6,10,30,527.0,216.0,5.2,19.4,574.0,752.72,594.84
2018,10,6,10,45,626.0,191.0,5.25,19.6,628.0,839.97,658.76
2018,10,6,11,0,725.0,166.0,5.3,19.8,682.0,921.46,716.04
2018,10,6,11,15,815.5,133.0,5.35,19.85,722.0,978.0,755.3
2018,10,6,11,30,906.0,100.0,5.4,19.9,762.0,1028.14,789.92
2018,10,6,11,45,928.5,91.5,5.45,20.0,772.5,1046.05,801.91
2018,10,6,12,0,951.0,83.0,5.5,20.1,783.0,1059.97,811.48
2018,10,6,12,15,949.5,83.5,5.6,20.15,778.5,1056.31,809.59
2018,10,6,12,30,948.0,84.0,5.7,20.2,774.0,1048.58,805.12
2018,10,6,12,45,944.0,83.5,5.8,20.2,760.5,1033.18,795.59
2018,10,6,13,0,940.0,83.0,5.9,20.2,747.0,1013.89,783.43
2018,10,6,13,15,933.0,82.5,5.9,20.25,725.5,987.99,765.86
2018,10,6,13,30,926.0,82.0,5.9,20.3,704.0,958.58,745.85
2018,10,6,13,45,917.0,80.5,5.95,20.3,675.5,922.88,721.76
2018,10,6,14,0,908.0,79.0,6.0,20.3,647.0,884.17,695.36
2018,10,6,14,15,895.5,77.5,6.1,20.3,611.5,839.77,664.81
2018,10,6,14,30,883.0,76.0,6.2,20.3,576.0,793.09,632.21
2018,10,6,14,45,865.0,74.5,6.25,20.25,535.0,740.29,594.5
2018,10,6,15,0,847.0,73.0,6.3,20.2,494.0,686.27,555.3
2018,10,6,15,15,824.0,70.0,6.3,20.2,448.0,630.77,512.51
2018,10,6,15,30,801.0,67.0,6.3,20.2,402.0,570.17,463.81
2018,10,6,15,45,768.0,63.5,6.4,19.95,353.0,503.81,409.69
2018,10,6,16,0,735.0,60.0,6.5,19.7,304.0,439.22,355.16
2018,10,6,16,15,684.5,55.5,6.5,19.35,253.5,368.09,293.73
2018,10,6,16,30,634.0,51.0,6.5,19.0,203.0,301.57,234.46
2018,10,6,16,45,552.5,45.5,6.45,18.65,154.5,230.58,171.3
2018,10,6,17,0,471.0,40.0,6.4,18.3,106.0,167.93,115.46
2018,10,6,17,15,325.0,29.5,6.4,17.95,66.5,98.38,55.73
2018,10,6,17,30,179.0,19.0,6.4,17.6,27.0,38.54,0.0
2018,10,6,17,45,89.5,9.5,6.35,17.25,13.5,8.64,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,17.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.0,4.75,16.35,19.5,21.6,0.0
2018,10,7,6,30,292.0,22.0,4.9,16.7,39.0,67.56,2.85
2018,10,7,6,45,425.0,30.0,5.0,17.0,82.0,127.62,79.28
2018,10,7,7,0,558.0,38.0,5.1,17.3,125.0,199.35,141.18
2018,10,7,7,15,627.5,43.0,5.25,17.6,175.0,264.52,200.35
2018,10,7,7,30,697.0,48.0,5.4,17.9,225.0,337.21,265.51
2018,10,7,7,45,733.5,52.5,5.5,18.15,274.0,401.57,323.12
2018,10,7,8,0,770.0,57.0,5.6,18.4,323.0,468.74,381.22
2018,10,7,8,15,798.5,61.0,5.6,18.7,372.0,533.21,435.1
2018,10,7,8,30,827.0,65.0,5.6,19.0,421.0,598.8,488.07
2018,10,7,8,45,814.5,76.0,5.55,19.25,457.5,645.86,524.63
2018,10,7,9,0,802.0,87.0,5.5,19.5,494.0,689.24,556.56
2018,10,7,9,15,837.5,85.0,5.45,19.8,539.0,750.58,600.4
2018,10,7,9,30,873.0,83.0,5.4,20.1,584.0,805.4,638.47
2018,10,7,9,45,903.0,79.0,5.35,20.4,623.5,859.01,675.02
2018,10,7,10,0,933.0,75.0,5.3,20.7,663.0,911.39,710.09
2018,10,7,10,15,939.5,76.0,5.25,20.9,689.5,946.84,732.94
2018,10,7,10,30,946.0,77.0,5.2,21.1,716.0,978.99,753.38
2018,10,7,10,45,949.5,78.5,5.1,21.35,735.0,1005.38,769.19
2018,10,7,11,0,953.0,80.0,5.0,21.6,754.0,1028.02,782.34
2018,10,7,11,15,954.5,81.0,4.95,21.8,765.0,1044.22,791.67
2018,10,7,11,30,956.0,82.0,4.9,22.0,776.0,1056.4,798.38
2018,10,7,11,45,954.5,82.5,4.85,22.2,778.0,1060.9,800.03
2018,10,7,12,0,953.0,83.0,4.8,22.4,780.0,1061.27,799.1
2018,10,7,12,15,948.5,84.0,4.75,22.5,774.0,1055.13,794.27
2018,10,7,12,30,944.0,85.0,4.7,22.6,768.0,1044.94,786.93
2018,10,7,12,45,938.0,86.0,4.7,22.7,754.5,1029.33,776.56
2018,10,7,13,0,932.0,87.0,4.7,22.8,741.0,1009.91,763.76
2018,10,7,13,15,924.5,86.5,4.7,22.85,719.5,983.64,746.53
2018,10,7,13,30,917.0,86.0,4.7,22.9,698.0,953.92,726.99
2018,10,7,13,45,906.0,85.5,4.75,22.9,669.0,917.81,703.49
2018,10,7,14,0,895.0,85.0,4.8,22.9,640.0,878.85,677.84
2018,10,7,14,15,882.0,83.0,4.85,22.9,604.5,833.88,647.65
2018,10,7,14,30,869.0,81.0,4.9,22.9,569.0,786.72,615.53
2018,10,7,14,45,851.0,79.0,4.95,22.85,528.0,739.64,583.15
2018,10,7,15,0,833.0,77.0,5.0,22.8,487.0,685.04,544.63
2018,10,7,15,15,809.0,74.0,5.0,22.8,441.5,624.49,498.83
2018,10,7,15,30,785.0,71.0,5.0,22.8,396.0,564.0,451.35
2018,10,7,15,45,751.0,67.0,4.85,22.55,346.5,497.36,397.72
2018,10,7,16,0,717.0,63.0,4.7,22.3,297.0,432.63,343.96
2018,10,7,16,15,668.5,57.5,4.5,21.9,247.0,362.33,284.34
2018,10,7,16,30,620.0,52.0,4.3,21.5,197.0,297.65,227.65
2018,10,7,16,45,542.0,45.0,4.05,21.05,149.0,226.09,165.22
2018,10,7,17,0,464.0,38.0,3.8,20.6,101.0,163.58,110.35
2018,10,7,17,15,321.0,27.5,3.75,20.15,62.5,95.24,51.05
2018,10,7,17,30,178.0,17.0,3.7,19.7,24.0,36.36,0.0
2018,10,7,17,45,89.0,8.5,3.6,19.2,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.5,3.3,16.55,18.0,20.89,0.0
2018,10,8,6,30,281.0,21.0,3.4,17.0,36.0,65.15,0.0
2018,10,8,6,45,414.0,28.5,3.45,17.4,78.0,124.42,76.43
2018,10,8,7,0,547.0,36.0,3.5,17.8,120.0,194.97,137.26
2018,10,8,7,15,617.0,41.0,3.65,18.1,169.0,259.51,195.4
2018,10,8,7,30,687.0,46.0,3.8,18.4,218.0,331.69,259.45
2018,10,8,7,45,730.0,50.0,3.9,18.7,268.0,397.74,317.58
2018,10,8,8,0,773.0,54.0,4.0,19.0,318.0,467.35,376.68
2018,10,8,8,15,802.0,56.5,4.05,19.3,366.0,526.93,426.08
2018,10,8,8,30,831.0,59.0,4.1,19.6,414.0,590.56,476.82
2018,10,8,8,45,851.0,61.0,4.15,19.95,458.0,648.33,521.37
2018,10,8,9,0,871.0,63.0,4.2,20.3,502.0,705.57,562.12
2018,10,8,9,15,885.0,64.5,4.15,20.65,540.5,756.78,597.18
2018,10,8,9,30,899.0,66.0,4.1,21.0,579.0,806.26,630.37
2018,10,8,9,45,909.5,67.5,4.05,21.3,612.5,850.78,659.59
2018,10,8,10,0,920.0,69.0,4.0,21.6,646.0,892.75,686.63
2018,10,8,10,15,887.0,85.0,3.95,21.9,660.0,909.85,696.07
2018,10,8,10,30,854.0,101.0,3.9,22.2,674.0,921.19,701.74
2018,10,8,10,45,860.0,102.5,3.85,22.45,693.5,947.82,718.19
2018,10,8,11,0,866.0,104.0,3.8,22.7,713.0,971.15,732.22
2018,10,8,11,15,894.0,94.5,3.75,22.85,731.5,1000.0,750.28
2018,10,8,11,30,922.0,85.0,3.7,23.0,750.0,1025.52,766.02
2018,10,8,11,45,935.5,79.5,3.6,23.2,757.0,1037.62,772.32
2018,10,8,12,0,949.0,74.0,3.5,23.4,764.0,1045.73,776.17
2018,10,8,12,15,947.5,74.0,3.5,23.45,759.0,1041.34,773.16
2018,10,8,12,30,946.0,74.0,3.5,23.5,754.0,1032.89,767.74
2018,10,8,12,45,942.0,74.0,3.5,23.55,741.0,1017.99,758.2
2018,10,8,13,0,938.0,74.0,3.5,23.6,728.0,999.22,746.26
2018,10,8,13,15,932.0,74.0,3.5,23.6,707.5,974.81,730.78
2018,10,8,13,30,926.0,74.0,3.5,23.6,687.0,946.86,712.98
2018,10,8,13,45,917.0,73.0,3.55,23.55,659.0,911.68,690.68
2018,10,8,14,0,908.0,72.0,3.6,23.5,631.0,873.5,666.17
2018,10,8,14,15,895.5,70.5,3.65,23.35,596.0,829.07,637.27
2018,10,8,14,30,883.0,69.0,3.7,23.2,561.0,782.37,606.4
2018,10,8,14,45,865.0,67.5,3.8,23.0,520.0,729.6,570.93
2018,10,8,15,0,847.0,66.0,3.9,22.8,479.0,675.62,533.84
2018,10,8,15,15,824.0,64.0,3.9,22.8,434.0,616.93,490.41
2018,10,8,15,30,801.0,62.0,3.9,22.8,389.0,562.03,447.43
2018,10,8,15,45,766.5,58.5,3.95,22.3,340.0,495.03,394.7
2018,10,8,16,0,732.0,55.0,4.0,21.8,291.0,429.99,341.5
2018,10,8,16,15,680.5,51.0,4.0,21.25,241.0,359.45,282.06
