Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,571.58,453.65
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,750.07,588.01
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,876.36,678.35
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,976.26,747.41
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,889.82,686.9
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,771.98,602.73
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,652.63,513.28
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,535.5,422.62
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,476.08,377.02
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,417.57,331.24
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,379.89,302.68
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,359.61,287.24
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,458.48,369.61
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,532.28,430.98
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,620.22,502.42
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,681.27,550.52
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,623.37,507.41
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,563.61,460.69
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,395.77,325.13
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,245.41,200.43
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,134.85,108.16
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,38.82,27.07
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,48.29,34.48
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,51.04,35.08
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,63.54,38.82
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,49.06,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,7.73,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,14.27,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,20.57,9.05
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,34.91,23.18
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,49.0,35.66
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,74.11,57.26
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,100.33,79.73
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,157.58,128.5
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,223.68,184.13
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,256.13,210.77
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,289.27,237.59
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,325.47,266.72
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,362.66,296.26
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,416.55,339.63
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,488.77,396.45
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,546.31,441.75
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,605.7,487.91
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,589.74,473.41
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,570.77,456.95
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,591.43,472.84
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,611.15,487.83
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,631.83,503.85
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,651.18,518.87
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,756.79,602.01
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,848.3,670.88
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,860.71,679.74
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,868.0,685.52
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,852.14,674.31
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,837.94,664.57
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,829.82,659.38
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,808.55,644.57
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,765.58,614.02
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,720.41,581.58
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,672.97,546.83
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,618.57,505.38
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,556.15,455.22
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,494.79,404.36
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,424.7,345.65
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,358.26,287.72
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,285.2,222.97
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,218.2,162.1
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,137.17,85.02
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,56.84,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,62.98,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,150.04,87.29
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,216.85,161.1
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,297.33,233.93
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,366.6,297.23
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,441.25,363.4
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,500.7,415.22
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,560.95,465.82
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,623.54,516.72
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,681.16,560.89
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,735.68,600.56
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,789.42,638.79
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,830.38,666.73
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,868.51,692.2
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,899.7,712.29
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,927.55,729.8
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,959.6,750.55
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,988.55,768.93
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,1004.53,778.46
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,1016.64,785.45
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,1021.27,786.95
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,1021.91,785.86
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,1015.64,781.36
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,1005.42,774.35
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,988.48,762.82
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,967.83,748.86
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,941.17,730.91
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,911.19,710.64
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,864.04,678.11
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,815.25,644.16
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,779.65,619.8
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,740.87,592.72
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,685.38,552.53
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,634.43,514.49
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,552.16,449.03
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,476.98,387.44
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,357.91,290.15
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,251.96,201.71
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,205.29,159.99
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,162.76,120.26
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,115.07,68.41
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,59.34,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,38.23,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,96.36,52.27
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,150.72,111.27
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,214.24,167.6
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,291.35,234.16
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,379.53,308.72
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,439.56,359.32
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,502.12,410.29
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,540.04,440.13
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,574.21,466.09
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,653.47,526.37
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,733.26,583.86
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,780.82,616.8
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,826.8,648.45
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,854.07,666.06
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,878.02,681.41
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,900.79,696.25
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,920.27,708.85
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,916.99,705.1
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,915.58,703.0
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,950.07,726.26
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,976.24,743.47
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,963.29,733.78
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,946.82,722.14
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,901.82,690.44
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,850.53,654.44
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,837.99,646.49
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,827.01,639.47
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,769.78,599.58
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,708.86,556.73
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,596.51,473.96
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,499.84,399.34
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,458.35,368.31
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,416.59,336.06
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,393.39,317.85
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,365.78,295.03
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,311.97,250.29
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,260.81,206.41
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,201.57,155.18
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,148.87,108.48
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,89.9,49.78
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,29.58,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,41.97,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,110.27,55.08
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,142.01,103.39
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,172.49,133.6
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,160.66,127.85
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,128.04,102.06
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,226.32,184.56
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,320.13,261.95
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,438.45,357.35
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,565.14,455.9
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,617.05,494.0
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,669.13,530.98
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,690.71,544.41
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,707.91,554.8
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,740.96,576.97
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,772.04,597.44
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,821.34,630.11
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,868.92,660.95
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,891.09,674.88
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,916.63,691.35
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,914.94,689.4
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,909.79,685.51
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,901.02,679.21
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,895.12,675.06
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,892.43,673.59
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,891.34,673.33
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,874.44,661.81
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,853.9,648.01
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,821.71,626.68
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,786.77,603.38
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,729.89,564.25
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,676.33,527.05
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,641.08,502.83
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,604.86,476.43
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,545.89,430.98
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,487.52,384.51
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,403.35,317.61
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,329.46,256.55
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,258.91,196.43
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,195.87,140.5
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,115.15,59.31
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,40.39,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,48.12,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,123.51,55.69
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,193.94,140.61
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,273.05,210.56
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,285.29,227.2
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,283.14,229.56
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,277.34,226.59
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,272.88,222.87
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,380.42,310.58
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,487.97,395.5
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,560.43,450.73
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,644.4,513.16
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,726.06,571.18
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,805.94,626.25
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,829.15,640.74
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,848.84,653.31
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,892.88,682.8
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,934.64,710.26
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,956.76,725.86
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,985.37,746.12
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,914.17,697.76
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,820.32,633.32
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,878.26,676.12
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,923.8,708.96
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,917.69,706.0
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,907.86,700.89
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,870.63,675.95
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,831.1,649.35
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,822.92,645.44
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,809.51,637.64
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,755.26,599.31
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,700.34,560.21
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,658.03,530.08
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,613.19,496.41
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,550.32,446.29
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,488.63,395.53
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,417.17,335.58
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,349.71,277.02
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,265.5,204.45
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,190.32,138.04
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,109.83,52.27
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,36.64,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,54.9,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,135.23,52.23
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,208.68,150.52
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,290.26,223.92
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,290.22,231.72
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,268.09,218.11
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,255.24,209.05
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,230.56,188.28
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,310.99,254.78
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,387.78,316.92
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,449.69,365.88
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,530.61,428.15
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,634.79,508.62
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,754.43,595.57
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,833.66,650.13
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,910.1,701.78
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,930.09,713.14
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,946.33,722.41
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,949.68,723.09
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,959.05,728.16
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,948.01,719.72
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,933.04,708.91
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,906.55,690.08
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,883.48,673.81
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,893.31,680.75
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,903.96,688.14
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,802.92,618.09
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,690.54,538.31
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,619.59,486.03
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,535.55,423.05
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,582.4,461.59
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,609.99,484.62
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,549.96,439.19
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,491.54,394.3
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,411.33,330.91
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,342.37,274.86
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,289.36,231.48
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,239.31,188.99
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,182.75,140.07
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,132.74,95.35
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,78.61,32.03
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,25.52,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,35.4,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,91.54,27.03
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,140.36,101.94
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,189.63,148.4
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,235.62,190.58
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,284.63,234.22
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,263.35,218.28
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,231.27,191.63
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,310.14,257.36
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,383.54,317.1
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,507.98,417.81
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,638.03,519.49
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,691.31,557.49
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,744.59,595.3
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,801.72,635.93
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,853.78,672.35
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,900.01,704.29
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,944.06,734.5
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,971.28,753.07
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,1005.02,776.38
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,998.61,772.1
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,988.29,765.64
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,957.61,745.22
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,933.39,729.43
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,920.87,722.17
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,914.08,718.99
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,889.42,702.84
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,861.6,684.41
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,835.79,667.51
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,799.31,642.43
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,768.32,621.14
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,733.76,596.83
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,677.4,555.17
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,620.61,511.2
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,555.27,457.81
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,491.33,403.9
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,416.18,339.8
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,348.99,280.23
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,251.01,195.34
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,167.94,121.93
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,95.88,33.39
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,31.38,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,40.41,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,111.69,21.36
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,186.37,133.8
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,266.08,206.88
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,311.96,251.19
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,354.14,290.47
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,412.53,341.01
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,472.89,391.34
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,558.87,461.22
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,649.05,530.93
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,699.9,567.19
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,749.45,601.94
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,792.74,631.21
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,833.68,658.32
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,867.99,680.84
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,899.44,701.2
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,924.64,716.6
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,946.47,729.66
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,961.8,738.53
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,973.46,745.01
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,978.35,746.99
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,979.44,746.59
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,974.33,743.35
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,965.45,737.74
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,950.34,728.0
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,931.65,715.93
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,901.48,696.18
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,868.48,674.42
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,824.62,645.14
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,786.47,619.63
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,752.2,596.47
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,708.45,565.92
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,659.57,530.97
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,604.01,489.11
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,540.51,438.42
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,478.35,387.13
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,407.5,328.17
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,340.78,270.33
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,265.31,204.05
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,196.65,140.55
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,107.44,27.93
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,32.18,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,41.52,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,113.68,5.69
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,192.53,136.65
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,275.83,213.03
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,336.28,268.66
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,400.32,325.3
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,456.85,373.88
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,514.04,421.01
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,569.3,465.21
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,624.51,507.96
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,679.62,547.54
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,734.24,585.79
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,778.49,615.72
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,820.8,643.85
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,867.38,674.23
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,903.38,696.7
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,928.47,711.51
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,940.99,717.76
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,959.88,728.67
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,985.05,743.75
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,1000.75,752.96
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,1012.61,759.81
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,1005.3,755.1
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,994.1,748.14
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,969.52,732.19
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,941.66,714.16
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,899.36,686.6
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,863.42,663.3
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,832.53,642.79
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,798.58,619.97
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,766.18,598.42
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,723.88,569.42
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,674.52,534.77
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,618.36,493.3
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,553.25,442.48
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,489.5,390.95
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,418.38,332.91
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,351.14,275.56
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,270.96,206.25
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,204.23,143.84
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,111.31,16.81
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,34.54,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,38.7,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,105.99,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,183.94,127.87
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,265.2,202.5
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,332.2,262.39
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,404.91,325.08
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,469.97,380.02
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,537.7,435.14
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,597.05,482.01
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,656.82,527.02
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,698.92,556.73
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,738.3,584.14
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,779.06,611.85
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,817.43,637.52
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,858.78,664.77
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,906.52,696.12
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,931.64,711.61
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,953.4,725.03
