Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,968.82,733.55
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,980.55,739.72
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,988.84,744.27
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,993.31,746.44
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,971.47,732.17
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,946.08,715.82
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,926.49,702.99
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,912.77,694.21
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,892.71,682.34
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,877.37,673.76
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,836.97,647.07
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,794.48,618.77
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,756.09,593.62
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,714.96,565.94
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,660.52,527.71
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,610.77,491.16
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,547.2,440.81
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,484.91,389.76
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,413.24,330.35
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,345.68,271.97
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,267.24,203.5
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,197.53,137.81
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,109.87,1.91
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,34.98,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,99.5,11.0,3.7,12.4,16.0,30.91,0.0
2018,11,8,7,0,199.0,22.0,3.7,12.5,32.0,84.78,0.0
2018,11,8,7,15,326.5,33.5,3.85,12.9,70.5,160.77,111.87
2018,11,8,7,30,454.0,45.0,4.0,13.3,109.0,242.92,188.64
2018,11,8,7,45,514.0,53.5,4.15,13.7,151.0,306.57,247.01
2018,11,8,8,0,574.0,62.0,4.3,14.1,193.0,375.85,308.63
2018,11,8,8,15,592.5,71.0,4.35,14.4,231.0,428.11,354.8
2018,11,8,8,30,611.0,80.0,4.4,14.7,269.0,480.9,399.71
2018,11,8,8,45,657.0,84.5,4.5,15.05,313.0,546.64,453.71
2018,11,8,9,0,703.0,89.0,4.6,15.4,357.0,614.66,507.99
2018,11,8,9,15,727.5,93.0,4.5,15.75,394.0,668.11,548.2
2018,11,8,9,30,752.0,97.0,4.4,16.1,431.0,721.13,586.15
2018,11,8,9,45,804.0,92.0,4.35,16.45,472.0,780.39,628.16
2018,11,8,10,0,856.0,87.0,4.3,16.8,513.0,844.62,672.84
2018,11,8,10,15,844.0,92.5,4.15,17.1,529.5,865.57,685.09
2018,11,8,10,30,832.0,98.0,4.0,17.4,546.0,882.62,694.76
2018,11,8,10,45,845.5,98.0,3.9,17.75,566.0,912.56,713.75
2018,11,8,11,0,859.0,98.0,3.8,18.1,586.0,939.53,730.38
2018,11,8,11,15,869.0,99.0,3.75,18.3,599.5,961.24,743.99
2018,11,8,11,30,879.0,100.0,3.7,18.5,613.0,979.51,755.28
2018,11,8,11,45,878.0,101.5,3.65,18.7,615.5,984.28,757.34
2018,11,8,12,0,877.0,103.0,3.6,18.9,618.0,985.3,757.07
2018,11,8,12,15,891.0,98.5,3.6,19.05,617.5,989.61,759.77
2018,11,8,12,30,905.0,94.0,3.6,19.2,617.0,989.92,759.87
2018,11,8,12,45,900.5,92.0,3.55,19.35,602.5,972.0,747.22
2018,11,8,13,0,896.0,90.0,3.5,19.5,588.0,950.49,732.37
2018,11,8,13,15,870.5,93.5,3.5,19.6,562.5,913.44,707.22
2018,11,8,13,30,845.0,97.0,3.5,19.7,537.0,873.85,680.28
2018,11,8,13,45,687.5,123.0,3.45,19.8,468.5,752.5,593.74
2018,11,8,14,0,530.0,149.0,3.4,19.9,400.0,624.62,499.06
2018,11,8,14,15,612.0,124.5,3.35,19.95,394.5,646.57,517.84
2018,11,8,14,30,694.0,100.0,3.3,20.0,389.0,654.45,524.79
2018,11,8,14,45,761.5,84.0,3.2,20.0,373.0,652.39,523.45
2018,11,8,15,0,829.0,68.0,3.1,20.0,357.0,638.89,512.68
2018,11,8,15,15,763.5,66.5,3.1,20.0,306.0,556.9,448.14
2018,11,8,15,30,698.0,65.0,3.1,20.0,255.0,482.78,387.97
2018,11,8,15,45,602.0,60.0,2.7,19.4,202.5,390.79,312.17
2018,11,8,16,0,506.0,55.0,2.3,18.8,150.0,307.47,241.67
2018,11,8,16,15,450.0,45.5,2.25,18.3,112.5,244.62,186.03
2018,11,8,16,30,394.0,36.0,2.2,17.8,75.0,187.31,129.57
2018,11,8,16,45,234.0,22.5,2.1,17.3,42.5,96.84,0.0
2018,11,8,17,0,74.0,9.0,2.0,16.8,10.0,24.12,0.0
2018,11,8,17,15,37.0,4.5,2.05,16.6,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.25,11.4,15.0,30.84,0.0
2018,11,9,7,0,203.0,21.0,3.2,11.5,30.0,84.18,0.0
2018,11,9,7,15,350.5,32.0,3.15,12.05,70.5,167.01,114.36
2018,11,9,7,30,498.0,43.0,3.1,12.6,111.0,257.45,199.39
2018,11,9,7,45,547.0,50.5,3.1,13.2,151.5,317.47,255.0
2018,11,9,8,0,596.0,58.0,3.1,13.8,192.0,381.77,312.19
2018,11,9,8,15,584.0,70.0,3.0,14.2,224.0,421.7,347.79
2018,11,9,8,30,572.0,82.0,2.9,14.6,256.0,459.04,379.41
2018,11,9,8,45,611.5,87.5,2.75,15.0,297.5,519.85,428.24
2018,11,9,9,0,651.0,93.0,2.6,15.4,339.0,582.49,476.59
2018,11,9,9,15,667.0,100.5,2.5,15.85,374.0,631.61,512.83
2018,11,9,9,30,683.0,108.0,2.4,16.3,409.0,679.86,546.63
2018,11,9,9,45,696.0,113.0,2.3,16.75,438.5,721.63,574.53
2018,11,9,10,0,709.0,118.0,2.2,17.2,468.0,761.74,600.64
2018,11,9,10,15,730.0,119.0,2.05,17.7,494.5,802.18,625.88
2018,11,9,10,30,751.0,120.0,1.9,18.2,521.0,840.79,649.15
2018,11,9,10,45,769.5,120.5,1.8,18.7,543.0,874.41,668.92
2018,11,9,11,0,788.0,121.0,1.7,19.2,565.0,905.51,686.66
2018,11,9,11,15,791.0,123.0,1.6,19.5,575.5,921.1,694.24
2018,11,9,11,30,794.0,125.0,1.5,19.8,586.0,933.39,699.77
2018,11,9,11,45,762.0,133.5,1.4,20.05,577.0,916.78,686.34
2018,11,9,12,0,730.0,142.0,1.3,20.3,568.0,896.49,670.98
2018,11,9,12,15,714.5,145.0,1.25,20.45,558.5,882.2,660.77
2018,11,9,12,30,699.0,148.0,1.2,20.6,549.0,864.89,648.6
2018,11,9,12,45,672.5,151.0,1.1,20.7,529.5,834.5,627.22
2018,11,9,13,0,646.0,154.0,1.0,20.8,510.0,801.79,604.45
2018,11,9,13,15,582.0,161.0,1.05,20.85,473.0,731.41,557.88
2018,11,9,13,30,518.0,168.0,1.1,20.9,436.0,669.29,515.29
2018,11,9,13,45,512.5,160.5,1.1,20.9,414.0,640.59,496.14
2018,11,9,14,0,507.0,153.0,1.1,20.9,392.0,610.29,475.21
2018,11,9,14,15,504.0,142.5,1.15,20.75,365.5,576.98,452.52
2018,11,9,14,30,501.0,132.0,1.2,20.6,339.0,542.2,428.15
2018,11,9,14,45,550.0,115.5,1.3,20.45,322.5,535.16,424.71
2018,11,9,15,0,599.0,99.0,1.4,20.3,306.0,527.35,419.53
2018,11,9,15,15,589.0,90.0,1.4,20.3,271.5,480.92,383.05
2018,11,9,15,30,579.0,81.0,1.4,20.3,237.0,433.84,344.91
2018,11,9,15,45,510.0,72.0,1.4,19.2,191.0,356.74,283.15
2018,11,9,16,0,441.0,63.0,1.4,18.1,145.0,285.65,224.06
2018,11,9,16,15,340.0,50.0,1.55,17.55,102.5,205.94,156.59
2018,11,9,16,30,239.0,37.0,1.7,17.0,60.0,138.38,94.83
2018,11,9,16,45,137.0,22.0,1.8,16.45,33.5,70.1,0.0
2018,11,9,17,0,35.0,7.0,1.9,15.9,7.0,13.91,0.0
2018,11,9,17,15,17.5,3.5,2.0,15.6,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.75,9.0,13.83,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.7,18.0,31.42,0.0
2018,11,10,7,15,148.0,32.5,1.65,10.85,49.5,101.98,68.09
2018,11,10,7,30,229.0,50.0,1.7,11.0,81.0,161.43,125.36
2018,11,10,7,45,288.5,65.5,1.8,11.15,119.5,218.43,176.54
2018,11,10,8,0,348.0,81.0,1.9,11.3,158.0,281.85,232.32
2018,11,10,8,15,377.5,93.0,1.95,11.6,192.5,330.73,274.96
2018,11,10,8,30,407.0,105.0,2.0,11.9,227.0,381.93,318.24
2018,11,10,8,45,441.5,115.0,2.05,12.2,265.0,436.01,362.65
2018,11,10,9,0,476.0,125.0,2.1,12.5,303.0,492.14,407.47
2018,11,10,9,15,502.5,133.0,2.05,12.9,337.5,541.71,445.46
2018,11,10,9,30,529.0,141.0,2.0,13.3,372.0,591.85,482.86
2018,11,10,9,45,551.0,147.0,1.95,13.75,402.5,636.22,514.85
2018,11,10,10,0,573.0,153.0,1.9,14.2,433.0,680.1,545.74
2018,11,10,10,15,595.0,155.0,1.75,14.65,458.5,718.44,571.02
2018,11,10,10,30,617.0,157.0,1.6,15.1,484.0,762.27,599.16
2018,11,10,10,45,634.5,157.5,1.45,15.5,503.5,792.78,617.15
2018,11,10,11,0,652.0,158.0,1.3,15.9,523.0,821.12,633.29
2018,11,10,11,15,643.0,163.5,1.25,16.15,528.5,827.65,635.75
2018,11,10,11,30,634.0,169.0,1.2,16.4,534.0,831.07,636.46
2018,11,10,11,45,608.5,177.5,1.15,16.65,529.0,818.89,626.62
2018,11,10,12,0,583.0,186.0,1.1,16.9,524.0,798.53,611.5
2018,11,10,12,15,558.0,189.0,1.3,17.0,510.0,775.93,598.08
2018,11,10,12,30,533.0,192.0,1.5,17.1,496.0,751.14,582.57
2018,11,10,12,45,515.5,192.0,1.65,17.2,480.5,727.95,567.55
2018,11,10,13,0,498.0,192.0,1.8,17.3,465.0,702.99,550.94
2018,11,10,13,15,476.5,189.5,1.85,17.35,443.0,670.08,527.71
2018,11,10,13,30,455.0,187.0,1.9,17.4,421.0,636.12,503.5
2018,11,10,13,45,461.0,179.5,1.95,17.45,405.5,618.84,491.92
2018,11,10,14,0,467.0,172.0,2.0,17.5,390.0,599.44,478.46
2018,11,10,14,15,469.0,162.5,1.95,17.4,368.0,572.59,458.94
2018,11,10,14,30,471.0,153.0,1.9,17.3,346.0,544.0,437.79
2018,11,10,14,45,437.5,143.0,1.85,17.2,308.5,488.54,395.18
2018,11,10,15,0,404.0,133.0,1.8,17.1,271.0,434.66,352.99
2018,11,10,15,15,365.5,118.5,1.8,17.1,231.0,374.77,305.06
2018,11,10,15,30,327.0,104.0,1.8,17.1,191.0,317.78,258.2
2018,11,10,15,45,276.0,86.5,1.7,16.4,150.5,245.75,198.58
2018,11,10,16,0,225.0,69.0,1.6,15.7,110.0,188.18,149.42
2018,11,10,16,15,165.5,49.5,1.65,15.4,75.0,129.9,99.01
2018,11,10,16,30,106.0,30.0,1.7,15.1,40.0,77.68,51.39
2018,11,10,16,45,59.5,17.0,1.8,14.75,22.0,38.46,0.0
2018,11,10,17,0,13.0,4.0,1.9,14.4,4.0,6.44,0.0
2018,11,10,17,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.0,2.85,10.3,10.0,7.28,0.0
2018,11,11,7,0,93.0,16.0,2.9,10.3,20.0,39.15,0.0
2018,11,11,7,15,197.0,32.5,3.05,10.75,54.0,117.39,76.4
2018,11,11,7,30,301.0,49.0,3.2,11.2,88.0,187.79,145.68
2018,11,11,7,45,379.0,61.0,3.3,11.7,130.0,252.66,204.19
2018,11,11,8,0,457.0,73.0,3.4,12.2,172.0,325.96,268.68
2018,11,11,8,15,485.0,82.0,3.5,12.65,207.5,376.13,313.03
2018,11,11,8,30,513.0,91.0,3.6,13.1,243.0,431.74,360.29
2018,11,11,8,45,563.5,96.5,3.75,13.5,286.0,497.1,414.31
2018,11,11,9,0,614.0,102.0,3.9,13.9,329.0,565.27,469.11
2018,11,11,9,15,649.5,107.0,3.8,14.45,368.5,624.31,514.36
2018,11,11,9,30,685.0,112.0,3.7,15.0,408.0,683.99,558.33
2018,11,11,9,45,687.5,118.0,3.65,15.55,433.5,718.52,581.71
2018,11,11,10,0,690.0,124.0,3.6,16.1,459.0,750.7,603.11
2018,11,11,10,15,730.0,122.0,3.35,16.5,492.0,803.56,638.75
2018,11,11,10,30,770.0,120.0,3.1,16.9,525.0,855.44,672.5
2018,11,11,10,45,784.5,120.0,2.9,17.3,544.5,885.14,689.99
2018,11,11,11,0,799.0,120.0,2.7,17.7,564.0,912.13,705.39
2018,11,11,11,15,808.0,121.0,2.55,18.0,576.5,932.26,716.47
2018,11,11,11,30,817.0,122.0,2.4,18.3,589.0,949.16,725.28
2018,11,11,11,45,820.5,122.5,2.3,18.6,593.0,956.84,728.31
2018,11,11,12,0,824.0,123.0,2.2,18.9,597.0,961.01,729.15
2018,11,11,12,15,810.0,123.0,2.1,19.1,585.5,944.45,716.43
2018,11,11,12,30,796.0,123.0,2.0,19.3,574.0,924.58,701.85
2018,11,11,12,45,793.5,120.5,1.95,19.45,561.0,909.21,691.16
2018,11,11,13,0,791.0,118.0,1.9,19.6,548.0,890.59,678.35
2018,11,11,13,15,784.0,115.5,1.9,19.75,528.5,864.81,661.28
2018,11,11,13,30,777.0,113.0,1.9,19.9,509.0,836.2,642.32
2018,11,11,13,45,766.0,109.5,1.85,20.0,482.5,800.35,617.91
2018,11,11,14,0,755.0,106.0,1.8,20.1,456.0,762.27,591.84
2018,11,11,14,15,757.5,100.0,1.75,20.1,429.5,729.64,569.66
2018,11,11,14,30,760.0,94.0,1.7,20.1,403.0,694.24,545.19
2018,11,11,14,45,731.0,89.5,1.65,20.1,363.0,636.09,502.87
2018,11,11,15,0,702.0,85.0,1.6,20.1,323.0,578.13,459.04
2018,11,11,15,15,660.0,79.0,1.6,20.1,279.0,511.21,407.28
2018,11,11,15,30,618.0,73.0,1.6,20.1,235.0,446.52,355.44
2018,11,11,15,45,555.5,65.0,1.35,19.3,190.0,372.13,294.47
2018,11,11,16,0,493.0,57.0,1.1,18.5,145.0,302.99,235.88
2018,11,11,16,15,396.0,45.5,1.1,18.15,103.0,223.05,167.8
2018,11,11,16,30,299.0,34.0,1.1,17.8,61.0,153.73,101.42
2018,11,11,16,45,170.5,20.0,1.1,17.45,33.5,75.73,0.0
2018,11,11,17,0,42.0,6.0,1.1,17.1,6.0,14.53,0.0
2018,11,11,17,15,21.0,3.0,1.15,16.85,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.0,4.25,10.0,10.5,0.0,0.0
2018,11,12,7,0,124.0,16.0,4.2,10.1,21.0,47.24,0.0
2018,11,12,7,15,240.5,30.5,4.25,10.55,55.5,127.99,80.29
2018,11,12,7,30,357.0,45.0,4.3,11.0,90.0,203.5,157.53
2018,11,12,7,45,424.0,55.5,4.35,11.5,130.5,266.65,215.73
2018,11,12,8,0,491.0,66.0,4.4,12.0,171.0,336.33,277.97
2018,11,12,8,15,495.0,77.5,4.3,12.4,203.0,378.87,316.34
2018,11,12,8,30,499.0,89.0,4.2,12.8,235.0,417.0,349.52
2018,11,12,8,45,532.0,96.5,4.15,13.25,273.0,476.07,398.34
2018,11,12,9,0,565.0,104.0,4.1,13.7,311.0,532.89,443.87
2018,11,12,9,15,587.5,111.5,3.95,14.25,346.0,583.12,482.53
2018,11,12,9,30,610.0,119.0,3.8,14.8,381.0,633.2,519.91
2018,11,12,9,45,628.0,124.0,3.65,15.3,410.5,676.47,550.85
2018,11,12,10,0,646.0,129.0,3.5,15.8,440.0,718.59,579.82
2018,11,12,10,15,669.5,129.5,3.25,16.35,466.0,758.97,606.29
2018,11,12,10,30,693.0,130.0,3.0,16.9,492.0,797.82,630.93
2018,11,12,10,45,711.5,130.0,2.75,17.4,512.5,829.71,650.04
2018,11,12,11,0,730.0,130.0,2.5,17.9,533.0,859.29,667.0
2018,11,12,11,15,753.0,129.5,2.35,18.35,551.5,889.91,685.19
2018,11,12,11,30,776.0,129.0,2.2,18.8,570.0,917.77,701.14
2018,11,12,11,45,771.5,130.0,2.05,19.3,570.0,918.31,698.16
2018,11,12,12,0,767.0,131.0,1.9,19.8,570.0,915.49,693.26
2018,11,12,12,15,756.5,132.5,1.7,20.05,562.0,904.29,682.89
2018,11,12,12,30,746.0,134.0,1.5,20.3,554.0,889.91,670.5
2018,11,12,12,45,723.5,135.0,1.35,20.6,534.5,860.8,648.83
2018,11,12,13,0,701.0,136.0,1.2,20.9,515.0,829.19,625.7
2018,11,12,13,15,687.0,134.5,1.05,21.0,494.5,800.08,604.79
2018,11,12,13,30,673.0,133.0,0.9,21.1,474.0,768.72,582.31
2018,11,12,13,45,671.5,127.0,0.75,21.2,451.5,740.78,562.16
2018,11,12,14,0,670.0,121.0,0.6,21.3,429.0,710.35,540.2
2018,11,12,14,15,690.0,111.5,0.55,21.2,408.5,690.24,527.16
2018,11,12,14,30,710.0,102.0,0.5,21.1,388.0,666.26,511.17
2018,11,12,14,45,680.5,97.0,0.4,21.0,349.0,609.18,469.59
2018,11,12,15,0,651.0,92.0,0.3,20.9,310.0,552.42,427.63
2018,11,12,15,15,607.5,85.0,0.3,20.9,267.0,485.8,378.02
2018,11,12,15,30,564.0,78.0,0.3,20.9,224.0,421.63,328.46
2018,11,12,15,45,501.5,68.5,0.45,20.1,180.0,348.4,271.86
2018,11,12,16,0,439.0,59.0,0.6,19.3,136.0,280.56,216.68
2018,11,12,16,15,345.0,46.0,0.65,18.9,95.5,203.47,151.88
2018,11,12,16,30,251.0,33.0,0.7,18.5,55.0,138.39,89.11
2018,11,12,16,45,141.5,19.0,0.8,18.1,30.0,55.79,0.0
2018,11,12,17,0,32.0,5.0,0.9,17.7,5.0,4.55,0.0
2018,11,12,17,15,16.0,2.5,0.9,17.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.0,2.15,11.8,6.0,0.0,0.0
2018,11,13,7,0,15.0,12.0,2.2,11.8,12.0,14.85,0.0
2018,11,13,7,15,22.0,26.5,2.25,11.95,28.5,34.87,17.52
2018,11,13,7,30,29.0,41.0,2.3,12.1,45.0,53.99,38.69
2018,11,13,7,45,43.0,58.5,2.3,12.3,66.5,80.1,62.01
2018,11,13,8,0,57.0,76.0,2.3,12.5,88.0,107.51,86.27
2018,11,13,8,15,69.5,94.0,2.3,12.75,112.0,136.15,111.32
2018,11,13,8,30,82.0,112.0,2.3,13.0,136.0,175.69,145.07
2018,11,13,8,45,48.0,119.5,2.35,13.3,134.0,154.21,126.54
2018,11,13,9,0,14.0,127.0,2.4,13.6,132.0,130.67,105.86
2018,11,13,9,15,8.0,126.0,2.4,13.9,129.0,124.17,100.02
2018,11,13,9,30,2.0,125.0,2.4,14.2,126.0,117.7,94.12
2018,11,13,9,45,1.5,130.0,2.4,14.55,130.5,121.73,97.17
2018,11,13,10,0,1.0,135.0,2.4,14.9,135.0,125.86,100.25
2018,11,13,10,15,24.5,171.5,2.35,15.3,184.0,183.85,148.49
2018,11,13,10,30,48.0,208.0,2.3,15.7,233.0,260.11,210.26
2018,11,13,10,45,113.5,222.0,2.25,16.1,283.5,353.1,285.24
2018,11,13,11,0,179.0,236.0,2.2,16.5,334.0,432.1,347.34
2018,11,13,11,15,242.5,236.5,2.1,16.65,372.0,512.04,408.73
2018,11,13,11,30,306.0,237.0,2.0,16.8,410.0,574.59,455.9
2018,11,13,11,45,202.5,230.5,1.85,17.0,345.0,451.49,359.72
2018,11,13,12,0,99.0,224.0,1.7,17.2,280.0,327.87,261.73
2018,11,13,12,15,63.5,217.5,1.55,17.2,253.5,286.38,228.43
2018,11,13,12,30,28.0,211.0,1.4,17.2,227.0,245.23,194.73
2018,11,13,12,45,122.0,219.5,1.3,17.2,285.5,359.56,287.51
2018,11,13,13,0,216.0,228.0,1.2,17.2,344.0,453.82,361.19
2018,11,13,13,15,131.0,216.0,1.1,17.15,285.5,359.9,286.6
2018,11,13,13,30,46.0,204.0,1.0,17.1,227.0,253.64,201.91
2018,11,13,13,45,223.0,178.0,0.95,17.05,281.0,400.91,322.63
2018,11,13,14,0,400.0,152.0,0.9,17.0,335.0,521.65,416.54
2018,11,13,14,15,295.5,155.0,0.9,16.85,284.5,414.57,333.3
2018,11,13,14,30,191.0,158.0,0.9,16.7,234.0,317.71,257.25
2018,11,13,14,45,136.0,142.5,0.85,16.55,194.0,254.4,206.68
2018,11,13,15,0,81.0,127.0,0.8,16.4,154.0,184.81,149.8
2018,11,13,15,15,65.0,112.0,0.8,16.4,132.0,155.97,125.99
2018,11,13,15,30,49.0,97.0,0.8,16.4,110.0,128.74,102.99
2018,11,13,15,45,37.5,79.0,0.85,16.0,88.0,101.57,79.94
2018,11,13,16,0,26.0,61.0,0.9,15.6,66.0,75.57,57.55
2018,11,13,16,15,15.5,44.5,0.9,15.45,47.0,53.08,37.82
2018,11,13,16,30,5.0,28.0,0.9,15.3,28.0,28.58,14.9
2018,11,13,16,45,10.0,16.0,0.95,15.1,16.0,17.28,0.0
2018,11,13,17,0,15.0,4.0,1.0,14.9,4.0,3.64,0.0
2018,11,13,17,15,7.5,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,2.05,10.5,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,2.1,10.5,17.0,40.21,0.0
2018,11,14,7,15,228.0,27.5,2.15,10.85,50.0,118.17,65.49
2018,11,14,7,30,351.0,41.0,2.2,11.2,83.0,196.82,150.31
2018,11,14,7,45,420.5,51.5,2.3,11.6,123.0,260.18,208.62
2018,11,14,8,0,490.0,62.0,2.4,12.0,163.0,330.5,270.9
2018,11,14,8,15,494.5,73.0,2.45,12.35,195.0,372.62,308.82
2018,11,14,8,30,499.0,84.0,2.5,12.7,227.0,414.09,344.62
2018,11,14,8,45,541.5,92.0,2.55,13.05,268.0,475.82,395.48
2018,11,14,9,0,584.0,100.0,2.6,13.4,309.0,539.86,446.57
2018,11,14,9,15,621.5,105.5,2.6,13.85,348.5,599.42,492.43
2018,11,14,9,30,659.0,111.0,2.6,14.3,388.0,659.89,537.58
2018,11,14,9,45,669.5,117.0,2.6,14.75,416.5,699.83,565.29
2018,11,14,10,0,680.0,123.0,2.6,15.2,445.0,738.05,591.41
2018,11,14,10,15,700.5,124.5,2.55,15.7,471.0,777.76,617.81
2018,11,14,10,30,721.0,126.0,2.5,16.2,497.0,815.73,642.49
2018,11,14,10,45,723.0,129.5,2.4,16.65,512.0,837.32,654.94
2018,11,14,11,0,725.0,133.0,2.3,17.1,527.0,856.01,665.36
2018,11,14,11,15,726.5,135.0,2.25,17.5,536.0,869.46,672.67
2018,11,14,11,30,728.0,137.0,2.2,17.9,545.0,879.84,677.95
2018,11,14,11,45,719.5,140.0,2.15,18.3,544.5,878.79,675.45
2018,11,14,12,0,711.0,143.0,2.1,18.7,544.0,874.52,671.0
2018,11,14,12,15,714.0,142.0,2.05,18.9,541.5,873.36,669.39
2018,11,14,12,30,717.0,141.0,2.0,19.1,539.0,869.05,665.73
2018,11,14,12,45,707.0,141.0,1.95,19.3,526.0,850.72,652.58
2018,11,14,13,0,697.0,141.0,1.9,19.5,513.0,829.61,637.75
2018,11,14,13,15,674.0,140.5,1.9,19.55,489.0,793.77,613.53
2018,11,14,13,30,651.0,140.0,1.9,19.6,465.0,756.07,587.95
2018,11,14,13,45,638.0,135.5,1.9,19.65,439.5,720.84,563.94
2018,11,14,14,0,625.0,131.0,1.9,19.7,414.0,683.86,538.38
2018,11,14,14,15,619.0,124.5,1.9,19.55,387.5,648.63,513.68
2018,11,14,14,30,613.0,118.0,1.9,19.4,361.0,611.59,486.96
2018,11,14,14,45,576.0,112.0,1.9,19.3,322.0,551.98,442.18
2018,11,14,15,0,539.0,106.0,1.9,19.2,283.0,490.73,395.13
2018,11,14,15,15,495.5,96.0,1.9,19.2,242.0,426.93,344.51
2018,11,14,15,30,452.0,86.0,1.9,19.2,201.0,366.18,294.77
2018,11,14,15,45,387.5,74.5,1.8,18.1,159.5,296.74,237.57
2018,11,14,16,0,323.0,63.0,1.7,17.0,118.0,233.6,183.94
2018,11,14,16,15,239.0,46.5,1.75,16.6,80.5,163.79,123.7
2018,11,14,16,30,155.0,30.0,1.8,16.2,43.0,101.88,62.69
2018,11,14,16,45,85.0,16.5,1.85,15.75,23.0,38.16,0.0
2018,11,14,17,0,15.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.95,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,45.0,10.0,2.7,10.2,11.0,20.83,0.0
2018,11,15,7,15,115.0,25.5,2.7,10.55,36.5,78.93,38.91
2018,11,15,7,30,185.0,41.0,2.7,10.9,62.0,134.27,101.87
2018,11,15,7,45,233.0,54.5,2.75,11.3,93.5,180.92,145.09
2018,11,15,8,0,281.0,68.0,2.8,11.7,125.0,232.9,191.62
2018,11,15,8,15,338.0,82.5,2.85,12.05,166.5,295.72,246.36
2018,11,15,8,30,395.0,97.0,2.9,12.4,208.0,363.73,304.17
2018,11,15,8,45,395.5,108.0,2.95,12.75,233.5,396.35,331.54
2018,11,15,9,0,396.0,119.0,3.0,13.1,259.0,428.04,357.33
2018,11,15,9,15,434.0,126.0,2.9,13.5,294.5,481.06,399.56
2018,11,15,9,30,472.0,133.0,2.8,13.9,330.0,535.79,441.92
2018,11,15,9,45,507.0,137.5,2.7,14.25,363.5,586.41,480.15
2018,11,15,10,0,542.0,142.0,2.6,14.6,397.0,637.59,517.9
2018,11,15,10,15,559.0,149.0,2.5,15.05,423.5,676.47,545.03
2018,11,15,10,30,576.0,156.0,2.4,15.5,450.0,714.12,570.56
2018,11,15,10,45,577.0,156.5,2.35,15.95,459.5,728.04,578.51
2018,11,15,11,0,578.0,157.0,2.3,16.4,469.0,746.91,590.28
2018,11,15,11,15,566.5,164.0,2.25,16.7,474.5,745.06,587.35
2018,11,15,11,30,555.0,171.0,2.2,17.0,480.0,747.83,588.06
2018,11,15,11,45,541.5,176.5,2.15,17.3,479.0,744.33,584.11
2018,11,15,12,0,528.0,182.0,2.1,17.6,478.0,738.38,578.45
2018,11,15,12,15,562.5,174.0,2.1,17.8,486.5,759.23,593.78
2018,11,15,12,30,597.0,166.0,2.1,18.0,495.0,777.2,606.22
2018,11,15,12,45,587.5,162.0,2.05,18.2,479.5,756.23,590.67
2018,11,15,13,0,578.0,158.0,2.0,18.4,464.0,733.07,573.99
2018,11,15,13,15,576.5,163.0,2.05,18.45,458.5,725.73,569.81
2018,11,15,13,30,575.0,168.0,2.1,18.5,453.0,715.97,563.24
2018,11,15,13,45,536.5,164.5,2.1,18.6,419.0,663.12,524.61
2018,11,15,14,0,498.0,161.0,2.1,18.7,385.0,610.47,485.87
2018,11,15,14,15,489.5,152.5,2.05,18.6,359.0,575.84,460.64
2018,11,15,14,30,481.0,144.0,2.0,18.5,333.0,540.18,434.0
2018,11,15,14,45,451.0,134.0,2.0,18.45,297.0,487.13,393.36
2018,11,15,15,0,421.0,124.0,2.0,18.4,261.0,435.32,352.76
2018,11,15,15,15,380.0,111.0,2.0,18.4,222.0,375.15,304.4
2018,11,15,15,30,339.0,98.0,2.0,18.4,183.0,318.06,257.26
2018,11,15,15,45,286.0,81.5,1.85,17.5,143.5,254.56,204.4
2018,11,15,16,0,233.0,65.0,1.7,16.6,104.0,188.41,148.38
2018,11,15,16,15,160.5,46.5,1.7,16.2,69.5,126.12,94.62
2018,11,15,16,30,88.0,28.0,1.7,15.8,35.0,69.67,40.33
2018,11,15,16,45,48.5,15.0,1.75,15.45,18.5,26.87,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,14.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.75,9.9,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.7,9.9,11.0,21.82,0.0
2018,11,16,7,15,131.5,26.0,2.7,10.3,38.5,84.22,36.63
2018,11,16,7,30,214.0,42.0,2.7,10.7,66.0,146.6,110.86
2018,11,16,7,45,286.5,57.0,2.7,11.1,104.5,207.02,166.02
2018,11,16,8,0,359.0,72.0,2.7,11.5,143.0,275.37,226.35
2018,11,16,8,15,386.5,83.5,2.7,11.9,176.5,322.68,268.36
2018,11,16,8,30,414.0,95.0,2.7,12.3,210.0,372.13,310.82
2018,11,16,8,45,449.0,104.5,2.7,12.65,247.0,425.75,355.48
2018,11,16,9,0,484.0,114.0,2.7,13.0,284.0,481.46,400.5
2018,11,16,9,15,513.0,122.0,2.65,13.5,319.0,532.73,440.4
2018,11,16,9,30,542.0,130.0,2.6,14.0,354.0,584.77,479.79
2018,11,16,9,45,556.0,137.0,2.5,14.45,382.0,624.07,508.16
2018,11,16,10,0,570.0,144.0,2.4,14.9,410.0,662.38,535.13
2018,11,16,10,15,596.5,146.5,2.25,15.35,437.5,710.78,568.57
2018,11,16,10,30,623.0,149.0,2.1,15.8,465.0,752.93,596.16
2018,11,16,10,45,640.0,150.0,1.95,16.2,484.5,783.46,614.92
2018,11,16,11,0,657.0,151.0,1.8,16.6,504.0,811.83,631.85
2018,11,16,11,15,664.5,152.5,1.7,16.9,515.0,829.56,641.78
2018,11,16,11,30,672.0,154.0,1.6,17.2,526.0,844.52,649.83
2018,11,16,11,45,661.0,157.5,1.5,17.5,524.5,841.37,645.42
2018,11,16,12,0,650.0,161.0,1.4,17.8,523.0,835.16,639.24
2018,11,16,12,15,650.5,159.0,1.3,17.95,518.5,830.87,634.87
2018,11,16,12,30,651.0,157.0,1.2,18.1,514.0,823.65,628.59
2018,11,16,12,45,651.5,152.5,1.15,18.3,502.5,810.81,619.16
2018,11,16,13,0,652.0,148.0,1.1,18.5,491.0,795.11,607.96
2018,11,16,13,15,641.0,144.5,1.05,18.6,471.0,767.54,588.91
2018,11,16,13,30,630.0,141.0,1.0,18.7,451.0,737.76,568.45
2018,11,16,13,45,614.5,136.0,0.95,18.8,425.0,700.61,542.75
2018,11,16,14,0,599.0,131.0,0.9,18.9,399.0,661.93,515.64
2018,11,16,14,15,609.0,121.5,0.8,18.85,376.0,636.84,497.66
2018,11,16,14,30,619.0,112.0,0.7,18.8,353.0,608.86,477.05
2018,11,16,14,45,588.5,105.5,0.65,18.75,316.0,553.28,435.9
2018,11,16,15,0,558.0,99.0,0.6,18.7,279.0,498.32,394.4
2018,11,16,15,15,513.5,90.5,0.6,18.7,238.5,431.14,342.72
2018,11,16,15,30,469.0,82.0,0.6,18.7,198.0,370.92,294.63
2018,11,16,15,45,407.5,70.5,0.65,18.05,157.0,302.23,239.12
2018,11,16,16,0,346.0,59.0,0.7,17.4,116.0,239.47,186.46
2018,11,16,16,15,261.0,44.0,0.8,17.05,79.5,169.86,126.79
2018,11,16,16,30,176.0,29.0,0.9,16.7,43.0,106.89,61.29
2018,11,16,16,45,97.0,16.0,1.0,16.35,23.0,41.02,0.0
2018,11,16,17,0,18.0,3.0,1.1,16.0,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,15.8,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.4,10.65,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.4,10.6,12.0,24.23,0.0
2018,11,17,7,15,146.5,26.0,1.4,10.85,39.5,88.29,31.6
2018,11,17,7,30,238.0,41.0,1.4,11.1,67.0,154.41,115.59
2018,11,17,7,45,315.0,55.0,1.4,11.4,106.0,216.7,172.55
2018,11,17,8,0,392.0,69.0,1.4,11.7,145.0,287.46,234.42
2018,11,17,8,15,263.0,84.5,1.35,12.0,141.0,247.01,204.09
2018,11,17,8,30,134.0,100.0,1.3,12.3,137.0,192.15,159.09
2018,11,17,8,45,99.0,119.0,1.25,12.6,148.5,197.88,163.76
2018,11,17,9,0,64.0,138.0,1.2,12.9,160.0,188.81,155.39
2018,11,17,9,15,88.0,153.0,1.15,13.3,187.0,224.59,185.08
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,275.5,226.13
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,275.46,224.92
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,287.95,233.78
2018,11,17,10,15,231.5,193.0,1.0,14.75,307.5,431.47,348.85
